Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,7,45,743.5,81.0,1.55,11.25,396.0,413.48,330.91
2018,4,14,8,0,777.0,85.0,1.4,11.9,449.0,477.71,383.1
2018,4,14,8,15,801.5,89.0,1.35,12.65,500.0,539.19,431.17
2018,4,14,8,30,826.0,93.0,1.3,13.4,551.0,601.49,477.79
2018,4,14,8,45,844.5,96.0,1.2,14.15,598.0,659.32,518.72
2018,4,14,9,0,863.0,99.0,1.1,14.9,645.0,716.68,557.3
2018,4,14,9,15,879.5,99.5,1.05,15.5,687.5,765.34,587.39
2018,4,14,9,30,896.0,100.0,1.0,16.1,730.0,815.95,618.11
2018,4,14,9,45,908.5,101.0,0.9,16.7,767.0,862.19,644.24
2018,4,14,10,0,921.0,102.0,0.8,17.3,804.0,906.25,668.13
2018,4,14,10,15,929.0,102.5,0.8,17.6,833.5,943.32,689.58
2018,4,14,10,30,937.0,103.0,0.8,17.9,863.0,977.44,709.02
2018,4,14,10,45,943.0,103.0,0.85,18.2,885.0,1006.0,725.91
2018,4,14,11,0,949.0,103.0,0.9,18.5,907.0,1031.14,740.74
2018,4,14,11,15,952.0,104.0,0.95,18.7,921.5,1050.85,752.55
2018,4,14,11,30,955.0,105.0,1.0,18.9,936.0,1066.79,762.2
2018,4,14,11,45,956.0,105.0,1.05,19.1,942.0,1075.82,767.73
2018,4,14,12,0,957.0,105.0,1.1,19.3,948.0,1080.91,771.07
2018,4,14,12,15,956.5,105.5,1.25,19.4,946.5,1081.06,773.84
2018,4,14,12,30,956.0,106.0,1.4,19.5,945.0,1077.26,774.16
2018,4,14,12,45,953.5,106.0,1.5,19.55,935.0,1066.99,769.69
2018,4,14,13,0,951.0,106.0,1.6,19.6,925.0,1052.86,762.86
2018,4,14,13,15,946.5,105.0,1.75,19.6,906.5,1031.95,752.59
2018,4,14,13,30,942.0,104.0,1.9,19.6,888.0,1007.44,739.83
2018,4,14,13,45,936.0,103.0,2.05,19.6,862.5,978.07,723.64
2018,4,14,14,0,930.0,102.0,2.2,19.6,837.0,945.44,705.0
2018,4,14,14,15,922.0,100.5,2.3,19.45,804.5,907.47,682.33
2018,4,14,14,30,914.0,99.0,2.4,19.3,772.0,866.76,657.43
2018,4,14,14,45,903.0,97.0,2.5,19.15,733.5,820.6,628.31
2018,4,14,15,0,892.0,95.0,2.6,19.0,695.0,772.38,597.19
2018,4,14,15,15,877.0,92.5,2.6,19.0,650.5,719.02,560.86
2018,4,14,15,30,862.0,90.0,2.6,19.0,606.0,664.49,521.54
2018,4,14,15,45,841.0,87.5,2.75,18.4,557.0,607.56,480.19
2018,4,14,16,0,820.0,85.0,2.9,17.8,508.0,548.08,435.23
2018,4,14,16,15,789.5,82.5,2.95,17.1,455.5,484.26,384.93
2018,4,14,16,30,759.0,80.0,3.0,16.4,403.0,422.2,334.07
2018,4,14,16,45,717.0,76.5,3.0,15.75,349.5,356.38,278.4
2018,4,14,17,0,675.0,73.0,3.0,15.1,296.0,294.72,224.54
2018,4,14,17,15,595.5,68.5,3.0,14.2,240.0,226.45,165.7
2018,4,14,17,30,516.0,64.0,3.0,13.3,184.0,167.3,115.06
2018,4,14,17,45,415.5,53.0,2.95,12.45,134.0,108.57,67.91
2018,4,14,18,0,315.0,42.0,2.9,11.6,84.0,62.39,34.94
2018,4,14,18,15,211.5,29.5,2.95,11.15,52.5,26.28,12.41
2018,4,14,18,30,108.0,17.0,3.0,10.7,21.0,16.2,0.0
2018,4,14,18,45,54.0,8.5,3.0,10.25,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.5,2.8,6.8,1.5,0.0,0.0
2018,4,15,5,30,8.0,3.0,2.9,7.0,3.0,0.0,0.0
2018,4,15,5,45,41.5,16.0,3.05,7.2,19.0,15.25,0.0
2018,4,15,6,0,75.0,29.0,3.2,7.4,35.0,24.97,13.98
2018,4,15,6,15,237.5,43.0,3.35,7.85,82.5,55.83,33.0
2018,4,15,6,30,400.0,57.0,3.5,8.3,130.0,109.27,70.43
2018,4,15,6,45,511.0,62.5,3.65,8.8,187.0,163.59,114.22
2018,4,15,7,0,622.0,68.0,3.8,9.3,244.0,231.37,172.36
2018,4,15,7,15,669.5,74.0,3.85,9.75,298.0,292.37,227.86
2018,4,15,7,30,717.0,80.0,3.9,10.2,352.0,358.3,286.79
2018,4,15,7,45,733.5,88.0,4.0,10.65,401.0,417.26,339.04
2018,4,15,8,0,750.0,96.0,4.1,11.1,450.0,476.89,390.16
2018,4,15,8,15,790.0,96.5,4.2,11.45,505.0,541.83,444.16
2018,4,15,8,30,830.0,97.0,4.3,11.8,560.0,609.25,498.6
2018,4,15,8,45,847.0,99.5,4.4,12.15,606.5,665.75,543.07
2018,4,15,9,0,864.0,102.0,4.5,12.5,653.0,721.62,585.84
2018,4,15,9,15,876.0,104.5,4.6,12.75,694.0,768.96,619.68
2018,4,15,9,30,888.0,107.0,4.7,13.0,735.0,817.94,654.42
2018,4,15,9,45,897.5,109.5,4.85,13.25,771.0,862.92,686.21
2018,4,15,10,0,907.0,112.0,5.0,13.5,807.0,905.53,716.1
2018,4,15,10,15,914.5,113.0,5.1,13.6,836.0,942.18,741.64
2018,4,15,10,30,922.0,114.0,5.2,13.7,865.0,975.9,765.06
2018,4,15,10,45,927.0,115.0,5.3,13.8,886.5,1004.14,784.59
2018,4,15,11,0,932.0,116.0,5.4,13.9,908.0,1028.99,801.78
2018,4,15,11,15,934.5,116.5,5.5,13.9,921.5,1047.32,814.78
2018,4,15,11,30,937.0,117.0,5.6,13.9,935.0,1061.94,825.33
2018,4,15,11,45,938.0,116.5,5.7,13.9,940.5,1070.22,831.56
2018,4,15,12,0,939.0,116.0,5.8,13.9,946.0,1074.64,835.25
2018,4,15,12,15,937.5,116.5,5.9,13.8,943.5,1073.72,835.64
2018,4,15,12,30,936.0,117.0,6.0,13.7,941.0,1068.91,833.45
2018,4,15,12,45,932.5,116.0,6.1,13.6,929.5,1056.7,826.11
2018,4,15,13,0,929.0,115.0,6.2,13.5,918.0,1040.74,816.2
2018,4,15,13,15,922.0,115.5,6.3,13.3,899.0,1019.32,802.71
2018,4,15,13,30,915.0,116.0,6.4,13.1,880.0,994.48,786.74
2018,4,15,13,45,788.0,160.5,6.5,12.9,804.5,909.17,726.12
2018,4,15,14,0,661.0,205.0,6.6,12.7,729.0,823.59,664.27
2018,4,15,14,15,417.5,257.5,6.6,12.3,584.0,641.61,521.18
2018,4,15,14,30,174.0,310.0,6.6,11.9,439.0,459.61,373.39
2018,4,15,14,45,199.5,291.0,6.55,11.5,431.5,452.49,369.96
2018,4,15,15,0,225.0,272.0,6.5,11.1,424.0,450.58,370.03
2018,4,15,15,15,145.5,245.5,6.5,11.1,341.5,349.0,286.96
2018,4,15,15,30,66.0,219.0,6.5,11.1,259.0,256.11,209.88
2018,4,15,15,45,59.0,201.5,6.35,10.35,235.0,230.8,189.82
2018,4,15,16,0,52.0,184.0,6.2,9.6,211.0,206.17,170.0
2018,4,15,16,15,73.0,173.0,6.05,9.3,206.5,202.58,167.55
2018,4,15,16,30,94.0,162.0,5.9,9.0,202.0,200.09,165.55
2018,4,15,16,45,204.0,134.0,5.75,8.7,206.5,211.22,173.55
2018,4,15,17,0,314.0,106.0,5.6,8.4,211.0,208.58,167.41
2018,4,15,17,15,268.0,95.0,5.3,8.0,173.5,162.52,126.62
2018,4,15,17,30,222.0,84.0,5.0,7.6,136.0,124.69,93.54
2018,4,15,17,45,175.0,66.0,4.7,7.2,100.5,85.79,60.74
2018,4,15,18,0,128.0,48.0,4.4,6.8,65.0,52.91,34.67
2018,4,15,18,15,77.5,31.0,4.25,6.5,40.0,26.93,14.55
2018,4,15,18,30,27.0,14.0,4.1,6.2,15.0,13.34,0.0
2018,4,15,18,45,13.5,7.0,3.9,5.9,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,4.9,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,4.65,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,5,15,4.0,1.5,1.25,4.05,1.5,0.0,0.0
2018,4,16,5,30,8.0,3.0,1.3,4.3,3.0,0.0,0.0
2018,4,16,5,45,37.0,14.5,1.3,4.6,17.5,13.82,0.0
2018,4,16,6,0,66.0,26.0,1.3,4.9,32.0,22.8,11.74
2018,4,16,6,15,100.5,41.0,1.55,5.2,56.5,44.69,29.01
2018,4,16,6,30,135.0,56.0,1.8,5.5,81.0,71.09,50.29
2018,4,16,6,45,116.0,56.5,2.05,5.8,83.0,77.56,57.66
2018,4,16,7,0,97.0,57.0,2.3,6.1,85.0,81.18,62.58
2018,4,16,7,15,48.5,39.0,2.45,6.25,53.0,53.43,40.36
2018,4,16,7,30,0.0,21.0,2.6,6.4,21.0,19.48,11.52
2018,4,16,7,45,0.0,34.5,2.75,6.55,34.5,32.04,22.47
2018,4,16,8,0,0.0,48.0,2.9,6.7,48.0,44.62,33.31
2018,4,16,8,15,35.5,129.0,3.05,6.75,149.0,142.99,117.94
2018,4,16,8,30,71.0,210.0,3.2,6.8,250.0,246.38,204.51
2018,4,16,8,45,134.0,252.0,3.3,6.85,335.0,339.96,281.63
2018,4,16,9,0,197.0,294.0,3.4,6.9,420.0,434.24,357.75
2018,4,16,9,15,145.0,286.5,3.5,6.9,382.5,397.64,326.85
2018,4,16,9,30,93.0,279.0,3.6,6.9,345.0,347.68,285.35
2018,4,16,9,45,106.5,274.5,3.75,6.95,353.5,366.94,301.15
2018,4,16,10,0,120.0,270.0,3.9,7.0,362.0,378.46,310.59
2018,4,16,10,15,162.5,311.5,4.0,7.0,441.5,463.94,379.11
2018,4,16,10,30,205.0,353.0,4.1,7.0,521.0,551.67,447.85
2018,4,16,10,45,163.0,386.0,4.2,7.0,521.5,552.3,445.99
2018,4,16,11,0,121.0,419.0,4.3,7.0,522.0,550.55,442.69
2018,4,16,11,15,94.0,379.0,4.3,7.05,460.0,472.48,381.43
2018,4,16,11,30,67.0,339.0,4.3,7.1,398.0,405.22,327.98
2018,4,16,11,45,75.5,337.0,4.35,7.1,403.5,412.35,334.22
2018,4,16,12,0,84.0,335.0,4.4,7.1,409.0,419.22,340.03
2018,4,16,12,15,165.0,379.0,4.4,7.1,524.5,559.25,451.76
2018,4,16,12,30,246.0,423.0,4.4,7.1,640.0,698.36,558.85
2018,4,16,12,45,292.5,406.0,4.35,7.05,661.5,724.07,579.12
2018,4,16,13,0,339.0,389.0,4.3,7.0,683.0,747.44,598.16
2018,4,16,13,15,339.0,382.0,4.25,7.0,671.0,733.58,587.81
2018,4,16,13,30,339.0,375.0,4.2,7.0,659.0,718.22,576.59
2018,4,16,13,45,425.0,335.5,4.2,6.95,680.5,756.26,608.49
2018,4,16,14,0,511.0,296.0,4.2,6.9,702.0,779.2,628.74
2018,4,16,14,15,488.5,287.5,4.2,6.9,663.5,733.06,594.14
2018,4,16,14,30,466.0,279.0,4.2,6.9,625.0,686.59,559.31
2018,4,16,14,45,569.5,226.5,4.2,6.9,627.5,694.73,569.23
2018,4,16,15,0,673.0,174.0,4.2,6.9,630.0,696.58,573.44
2018,4,16,15,15,760.0,136.0,4.2,6.9,619.5,686.59,567.47
2018,4,16,15,30,847.0,98.0,4.2,6.9,609.0,665.27,551.99
2018,4,16,15,45,813.5,97.0,4.2,6.85,555.5,600.46,499.72
2018,4,16,16,0,780.0,96.0,4.2,6.8,502.0,537.02,447.38
2018,4,16,16,15,630.0,113.5,4.0,6.7,420.0,436.35,362.82
2018,4,16,16,30,480.0,131.0,3.8,6.6,338.0,347.15,287.2
2018,4,16,16,45,556.5,103.5,3.6,6.45,313.5,321.81,262.24
2018,4,16,17,0,633.0,76.0,3.4,6.3,289.0,283.96,224.22
2018,4,16,17,15,526.0,72.0,3.05,5.9,228.5,211.56,160.57
2018,4,16,17,30,419.0,68.0,2.7,5.5,168.0,150.13,107.79
2018,4,16,17,45,378.5,55.5,2.35,5.15,129.0,105.81,69.22
2018,4,16,18,0,338.0,43.0,2.0,4.8,90.0,64.96,37.35
2018,4,16,18,15,214.0,29.5,1.9,4.5,55.0,26.42,13.55
2018,4,16,18,30,90.0,16.0,1.8,4.2,20.0,15.25,0.0
2018,4,16,18,45,45.0,8.0,1.7,3.9,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,0.85,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,0.85,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,0.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,4,17,5,15,15.5,3.0,0.9,1.35,3.0,0.0,0.0
2018,4,17,5,30,31.0,6.0,1.1,1.7,6.0,5.72,0.0
2018,4,17,5,45,155.5,20.5,1.3,2.05,33.0,19.54,0.0
2018,4,17,6,0,280.0,35.0,1.5,2.4,60.0,34.02,19.21
2018,4,17,6,15,384.0,46.0,1.55,2.7,105.0,71.92,41.87
2018,4,17,6,30,488.0,57.0,1.6,3.0,150.0,123.07,79.84
2018,4,17,6,45,551.0,66.0,1.65,3.35,201.5,177.0,126.38
2018,4,17,7,0,614.0,75.0,1.7,3.7,253.0,238.46,181.63
2018,4,17,7,15,662.5,80.0,1.8,4.4,307.0,298.47,236.28
2018,4,17,7,30,711.0,85.0,1.9,5.1,361.0,363.48,294.25
2018,4,17,7,45,746.0,89.5,1.95,5.8,415.0,426.64,349.22
2018,4,17,8,0,781.0,94.0,2.0,6.5,469.0,492.55,404.5
2018,4,17,8,15,806.0,97.5,2.0,7.1,520.0,553.97,454.29
2018,4,17,8,30,831.0,101.0,2.0,7.7,571.0,616.23,502.9
2018,4,17,8,45,849.5,104.0,2.05,8.3,618.5,674.2,546.84
2018,4,17,9,0,868.0,107.0,2.1,8.9,666.0,731.67,588.97
2018,4,17,9,15,884.0,108.0,2.0,9.3,708.5,784.34,623.82
2018,4,17,9,30,900.0,109.0,1.9,9.7,751.0,831.2,653.65
2018,4,17,9,45,913.5,109.0,1.85,10.1,788.0,877.18,682.75
2018,4,17,10,0,927.0,109.0,1.8,10.5,825.0,921.02,709.8
2018,4,17,10,15,933.5,111.0,1.8,10.85,854.5,958.3,732.71
2018,4,17,10,30,940.0,113.0,1.8,11.2,884.0,992.51,753.4
2018,4,17,10,45,945.0,113.5,1.75,11.5,906.0,1020.5,769.23
2018,4,17,11,0,950.0,114.0,1.7,11.8,928.0,1045.02,782.72
2018,4,17,11,15,953.0,114.5,1.65,12.0,942.0,1063.98,792.82
2018,4,17,11,30,956.0,115.0,1.6,12.2,956.0,1079.18,800.56
2018,4,17,11,45,957.0,115.5,1.6,12.45,962.0,1088.53,805.35
2018,4,17,12,0,958.0,116.0,1.6,12.7,968.0,1093.95,807.82
2018,4,17,12,15,957.0,116.5,1.6,12.85,966.0,1093.4,806.95
2018,4,17,12,30,956.0,117.0,1.6,13.0,964.0,1088.91,803.77
2018,4,17,12,45,954.0,116.5,1.55,13.15,954.0,1078.45,796.09
2018,4,17,13,0,952.0,116.0,1.5,13.3,944.0,1064.14,786.14
2018,4,17,13,15,945.5,117.0,1.45,13.35,925.0,1043.27,772.42
2018,4,17,13,30,939.0,118.0,1.4,13.4,906.0,1018.87,756.58
2018,4,17,13,45,930.5,117.0,1.35,13.45,879.0,987.17,736.07
2018,4,17,14,0,922.0,116.0,1.3,13.5,852.0,952.38,713.59
2018,4,17,14,15,914.0,114.0,1.35,13.45,819.0,914.08,690.53
2018,4,17,14,30,906.0,112.0,1.4,13.4,786.0,873.06,665.32
2018,4,17,14,45,892.0,110.0,1.4,13.4,745.5,824.81,633.99
2018,4,17,15,0,878.0,108.0,1.4,13.4,705.0,778.66,603.76
2018,4,17,15,15,859.5,105.0,1.4,13.4,658.0,722.36,565.8
2018,4,17,15,30,841.0,102.0,1.4,13.4,611.0,665.27,524.49
2018,4,17,15,45,827.0,98.5,1.6,13.1,565.5,609.92,485.08
2018,4,17,16,0,813.0,95.0,1.8,12.8,520.0,553.96,443.12
2018,4,17,16,15,783.5,90.5,1.75,12.45,466.5,488.94,391.22
2018,4,17,16,30,754.0,86.0,1.7,12.1,413.0,425.63,338.9
2018,4,17,16,45,706.0,79.5,1.65,11.8,354.5,354.78,279.03
2018,4,17,17,0,658.0,73.0,1.6,11.5,296.0,288.89,221.69
2018,4,17,17,15,596.0,68.0,1.5,10.6,244.0,225.82,166.57
2018,4,17,17,30,534.0,63.0,1.4,9.7,192.0,169.74,117.6
2018,4,17,17,45,457.0,55.0,1.35,8.8,146.0,116.05,73.34
2018,4,17,18,0,380.0,47.0,1.3,7.9,100.0,71.92,41.2
2018,4,17,18,15,248.5,33.0,1.4,7.5,62.0,29.81,15.96
2018,4,17,18,30,117.0,19.0,1.5,7.1,24.0,18.11,0.0
2018,4,17,18,45,58.5,9.5,1.55,6.65,12.0,9.05,0.0
2018,4,17,19,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,3.85,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,4.1,1.0,0.95,0.0
2018,4,18,5,45,0.0,4.0,1.15,4.35,4.0,3.7,0.0
2018,4,18,6,0,0.0,7.0,1.2,4.6,7.0,6.48,0.0
2018,4,18,6,15,0.0,9.0,1.3,5.0,9.0,8.33,1.58
2018,4,18,6,30,0.0,11.0,1.4,5.4,11.0,10.18,3.33
2018,4,18,6,45,0.0,22.5,1.5,5.75,22.5,20.86,12.84
2018,4,18,7,0,0.0,34.0,1.6,6.1,34.0,31.55,22.29
2018,4,18,7,15,0.0,34.0,1.6,6.3,34.0,31.56,22.24
2018,4,18,7,30,0.0,34.0,1.6,6.5,34.0,31.57,22.16
2018,4,18,7,45,0.0,42.0,1.6,6.75,42.0,39.02,28.56
2018,4,18,8,0,0.0,50.0,1.6,7.0,50.0,46.49,34.88
2018,4,18,8,15,1.0,88.0,1.6,7.35,88.5,82.54,65.66
2018,4,18,8,30,2.0,126.0,1.6,7.7,127.0,119.15,96.28
2018,4,18,8,45,1.0,120.0,1.6,8.05,120.5,112.91,90.53
2018,4,18,9,0,0.0,114.0,1.6,8.4,114.0,106.57,84.84
2018,4,18,9,15,5.5,156.0,1.6,8.7,160.0,150.75,121.36
2018,4,18,9,30,11.0,198.0,1.6,9.0,206.0,195.8,157.82
2018,4,18,9,45,46.5,256.0,1.6,9.35,292.0,289.49,233.39
2018,4,18,10,0,82.0,314.0,1.6,9.7,378.0,381.26,304.93
2018,4,18,10,15,194.0,347.0,1.6,9.9,505.0,528.61,418.84
2018,4,18,10,30,306.0,380.0,1.6,10.1,632.0,683.17,532.39
2018,4,18,10,45,283.0,399.5,1.65,10.3,637.0,690.45,534.71
2018,4,18,11,0,260.0,419.0,1.7,10.5,642.0,695.53,536.93
2018,4,18,11,15,253.0,426.0,1.75,10.65,646.0,701.24,540.43
2018,4,18,11,30,246.0,433.0,1.8,10.8,650.0,705.51,542.96
2018,4,18,11,45,196.0,441.5,1.85,10.95,615.0,654.8,505.13
2018,4,18,12,0,146.0,450.0,1.9,11.1,580.0,614.4,474.57
2018,4,18,12,15,116.5,437.5,1.95,11.25,541.0,571.43,442.74
2018,4,18,12,30,87.0,425.0,2.0,11.4,502.0,515.56,401.13
2018,4,18,12,45,116.5,429.5,2.1,11.6,531.5,560.91,436.14
2018,4,18,13,0,146.0,434.0,2.2,11.8,561.0,592.62,460.34
2018,4,18,13,15,145.0,425.5,2.3,11.9,549.5,579.59,451.13
2018,4,18,13,30,144.0,417.0,2.4,12.0,538.0,565.91,441.74
2018,4,18,13,45,210.5,396.0,2.45,12.15,567.5,600.76,470.25
2018,4,18,14,0,277.0,375.0,2.5,12.3,597.0,641.39,502.22
2018,4,18,14,15,294.5,348.5,2.6,12.25,576.0,618.66,487.09
2018,4,18,14,30,312.0,322.0,2.7,12.2,555.0,593.81,470.58
2018,4,18,14,45,423.0,274.5,2.75,12.15,573.0,627.08,499.26
2018,4,18,15,0,534.0,227.0,2.8,12.1,591.0,642.24,513.69
2018,4,18,15,15,676.5,167.0,2.8,12.1,598.0,659.19,529.26
2018,4,18,15,30,819.0,107.0,2.8,12.1,605.0,655.81,528.73
2018,4,18,15,45,833.5,94.5,2.8,11.75,566.5,609.43,493.26
2018,4,18,16,0,848.0,82.0,2.8,11.4,528.0,559.52,453.93
2018,4,18,16,15,830.5,77.0,2.7,11.05,477.5,498.18,403.57
2018,4,18,16,30,813.0,72.0,2.6,10.7,427.0,437.15,351.72
2018,4,18,16,45,782.0,67.5,2.5,10.3,373.5,372.09,295.0
2018,4,18,17,0,751.0,63.0,2.4,9.9,320.0,309.5,238.7
2018,4,18,17,15,699.0,58.0,2.15,9.0,265.5,243.72,179.61
2018,4,18,17,30,647.0,53.0,1.9,8.1,211.0,183.64,125.63
2018,4,18,17,45,565.5,46.5,1.7,7.2,160.0,122.79,74.75
2018,4,18,18,0,484.0,40.0,1.5,6.3,109.0,72.98,38.46
2018,4,18,18,15,332.5,29.5,1.55,5.8,68.0,28.64,14.59
2018,4,18,18,30,181.0,19.0,1.6,5.3,27.0,15.91,0.0
2018,4,18,18,45,90.5,9.5,1.65,4.8,13.5,9.05,0.0
2018,4,18,19,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,2.95,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,2.45,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,2.15,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,1.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,1.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,1.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,1.2,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,5,15,36.5,4.5,1.55,1.9,4.5,0.0,0.0
2018,4,19,5,30,73.0,9.0,1.7,2.7,9.0,8.58,0.0
2018,4,19,5,45,221.5,20.5,1.85,3.5,39.0,17.15,0.0
2018,4,19,6,0,370.0,32.0,2.0,4.3,69.0,33.65,17.4
2018,4,19,6,15,469.5,40.0,2.25,5.05,115.5,74.55,40.18
2018,4,19,6,30,569.0,48.0,2.5,5.8,162.0,127.89,79.73
2018,4,19,6,45,629.0,54.5,2.8,6.55,214.5,183.87,128.26
2018,4,19,7,0,689.0,61.0,3.1,7.3,267.0,247.79,185.92
2018,4,19,7,15,729.5,65.5,3.2,7.95,321.0,308.91,242.11
2018,4,19,7,30,770.0,70.0,3.3,8.6,375.0,373.97,300.59
2018,4,19,7,45,797.5,74.5,3.4,9.25,428.0,436.84,355.81
2018,4,19,8,0,825.0,79.0,3.5,9.9,481.0,501.44,410.57
2018,4,19,8,15,845.0,82.0,3.6,10.4,531.0,561.7,460.32
2018,4,19,8,30,865.0,85.0,3.7,10.9,581.0,620.28,507.22
2018,4,19,8,45,880.0,88.5,3.75,11.4,628.0,677.4,551.32
2018,4,19,9,0,895.0,92.0,3.8,11.9,675.0,733.61,592.43
2018,4,19,9,15,909.0,93.0,3.8,12.3,717.0,785.22,628.12
2018,4,19,9,30,923.0,94.0,3.8,12.7,759.0,835.24,662.07
2018,4,19,9,45,933.5,95.0,3.8,13.05,795.5,880.46,692.2
2018,4,19,10,0,944.0,96.0,3.8,13.4,832.0,923.26,720.25
2018,4,19,10,15,950.5,97.5,3.85,13.7,861.0,960.36,744.45
2018,4,19,10,30,957.0,99.0,3.9,14.0,890.0,994.35,766.38
2018,4,19,10,45,961.0,100.5,3.9,14.25,912.0,1022.68,784.13
2018,4,19,11,0,965.0,102.0,3.9,14.5,934.0,1047.46,799.44
2018,4,19,11,15,968.0,102.0,3.9,14.7,947.5,1065.97,810.68
2018,4,19,11,30,971.0,102.0,3.9,14.9,961.0,1080.68,819.45
2018,4,19,11,45,972.0,102.0,3.95,15.05,967.0,1089.48,824.91
2018,4,19,12,0,973.0,102.0,4.0,15.2,973.0,1094.31,827.87
2018,4,19,12,15,960.0,108.5,4.0,15.3,966.0,1087.92,823.22
2018,4,19,12,30,947.0,115.0,4.0,15.4,959.0,1077.6,816.14
2018,4,19,12,45,943.0,115.0,3.95,15.5,947.5,1065.66,807.76
2018,4,19,13,0,939.0,115.0,3.9,15.6,936.0,1049.96,796.97
2018,4,19,13,15,774.5,186.5,3.85,15.65,854.5,958.01,734.07
2018,4,19,13,30,610.0,258.0,3.8,15.7,773.0,864.97,668.2
2018,4,19,13,45,776.5,179.0,3.75,15.75,815.0,916.16,706.91
2018,4,19,14,0,943.0,100.0,3.7,15.8,857.0,953.77,733.24
2018,4,19,14,15,880.5,119.5,3.65,15.8,804.5,890.34,689.3
2018,4,19,14,30,818.0,139.0,3.6,15.8,752.0,833.15,650.03
2018,4,19,14,45,861.5,116.0,3.5,15.75,732.5,810.94,635.38
2018,4,19,15,0,905.0,93.0,3.4,15.7,713.0,778.73,613.24
2018,4,19,15,15,890.5,91.0,3.4,15.7,668.5,725.73,576.14
2018,4,19,15,30,876.0,89.0,3.4,15.7,624.0,671.49,536.15
2018,4,19,15,45,855.5,87.0,3.1,15.5,575.0,614.58,491.52
2018,4,19,16,0,835.0,85.0,2.8,15.3,526.0,555.28,444.01
2018,4,19,16,15,807.5,81.5,2.6,14.9,473.5,491.25,392.18
2018,4,19,16,30,780.0,78.0,2.4,14.5,421.0,428.65,339.88
2018,4,19,16,45,742.5,74.0,2.15,14.1,367.0,363.5,284.0
2018,4,19,17,0,705.0,70.0,1.9,13.7,313.0,300.83,228.81
2018,4,19,17,15,649.5,65.0,1.85,12.8,259.5,236.72,172.74
2018,4,19,17,30,594.0,60.0,1.8,11.9,206.0,178.76,121.94
2018,4,19,17,45,509.0,52.0,1.75,10.95,156.0,120.3,74.15
2018,4,19,18,0,424.0,44.0,1.7,10.0,106.0,72.31,39.61
2018,4,19,18,15,288.5,32.0,1.85,9.45,66.5,30.49,16.3
2018,4,19,18,30,153.0,20.0,2.0,8.9,27.0,15.94,0.0
2018,4,19,18,45,76.5,10.0,2.1,8.4,13.5,9.53,0.0
2018,4,19,19,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,20,5,15,33.0,4.0,1.15,4.3,4.5,0.0,0.0
2018,4,20,5,30,66.0,8.0,1.1,5.0,9.0,7.63,0.0
2018,4,20,5,45,203.5,21.5,1.05,5.7,39.5,17.92,0.0
2018,4,20,6,0,341.0,35.0,1.0,6.4,70.0,36.71,19.91
2018,4,20,6,15,441.0,43.5,1.1,7.0,116.0,76.45,42.49
2018,4,20,6,30,541.0,52.0,1.2,7.6,162.0,128.74,81.12
2018,4,20,6,45,605.0,57.5,1.25,8.25,214.0,182.96,127.35
2018,4,20,7,0,669.0,63.0,1.3,8.9,266.0,244.65,181.89
2018,4,20,7,15,711.0,68.0,1.4,9.75,320.0,306.54,237.24
2018,4,20,7,30,753.0,73.0,1.5,10.6,374.0,371.62,294.0
2018,4,20,7,45,783.0,76.5,1.65,11.5,427.0,433.58,346.81
2018,4,20,8,0,813.0,80.0,1.8,12.4,480.0,497.57,399.35
2018,4,20,8,15,834.5,83.5,1.9,13.0,530.5,558.49,447.95
2018,4,20,8,30,856.0,87.0,2.0,13.6,581.0,619.82,495.21
2018,4,20,8,45,872.5,89.0,2.1,14.2,627.0,673.94,535.72
2018,4,20,9,0,889.0,91.0,2.2,14.8,673.0,729.21,574.84
2018,4,20,9,15,902.0,92.0,2.3,15.25,714.0,779.73,608.95
2018,4,20,9,30,915.0,93.0,2.4,15.7,755.0,828.58,641.44
2018,4,20,9,45,926.5,93.0,2.5,16.15,791.0,873.19,670.57
2018,4,20,10,0,938.0,93.0,2.6,16.6,827.0,915.47,697.83
2018,4,20,10,15,944.0,94.5,2.7,17.0,855.5,951.85,721.0
2018,4,20,10,30,950.0,96.0,2.8,17.4,884.0,985.11,741.98
2018,4,20,10,45,954.0,97.0,2.9,17.85,905.5,1012.67,758.95
2018,4,20,11,0,958.0,98.0,3.0,18.3,927.0,1036.69,773.6
2018,4,20,11,15,960.0,98.5,3.05,18.55,940.0,1054.57,784.38
2018,4,20,11,30,962.0,99.0,3.1,18.8,953.0,1068.64,792.79
2018,4,20,11,45,961.5,100.0,3.15,19.05,958.0,1076.86,797.49
2018,4,20,12,0,961.0,101.0,3.2,19.3,963.0,1081.14,799.79
2018,4,20,12,15,960.5,100.5,3.2,19.4,960.5,1079.87,798.62
2018,4,20,12,30,960.0,100.0,3.2,19.5,958.0,1074.65,795.05
2018,4,20,12,45,957.5,100.0,3.25,19.65,947.5,1064.06,788.42
2018,4,20,13,0,955.0,100.0,3.3,19.8,937.0,1049.63,779.4
2018,4,20,13,15,951.0,99.5,3.35,19.75,919.0,1029.45,767.26
2018,4,20,13,30,947.0,99.0,3.4,19.7,901.0,1005.67,752.78
2018,4,20,13,45,940.5,98.5,3.45,19.7,875.5,976.1,734.24
2018,4,20,14,0,934.0,98.0,3.5,19.7,850.0,943.32,713.48
2018,4,20,14,15,926.0,96.0,3.55,19.55,817.0,904.64,688.91
2018,4,20,14,30,918.0,94.0,3.6,19.4,784.0,863.22,662.2
2018,4,20,14,45,907.0,92.5,3.7,19.25,745.5,817.45,632.34
2018,4,20,15,0,896.0,91.0,3.8,19.1,707.0,769.64,600.54
2018,4,20,15,15,882.0,89.0,3.8,19.1,663.0,717.41,564.28
2018,4,20,15,30,868.0,87.0,3.8,19.1,619.0,663.93,525.1
2018,4,20,15,45,848.5,84.5,3.95,18.35,570.5,605.66,482.15
2018,4,20,16,0,829.0,82.0,4.1,17.6,522.0,548.61,438.4
2018,4,20,16,15,803.0,79.0,4.05,16.9,470.5,486.24,388.38
2018,4,20,16,30,777.0,76.0,4.0,16.2,419.0,425.14,337.59
2018,4,20,16,45,742.5,71.5,4.0,15.55,366.0,360.87,282.61
2018,4,20,17,0,708.0,67.0,4.0,14.9,313.0,299.55,228.47
2018,4,20,17,15,658.5,61.5,3.9,13.9,260.5,235.58,171.85
2018,4,20,17,30,609.0,56.0,3.8,12.9,208.0,177.87,120.7
2018,4,20,17,45,532.0,48.5,3.75,11.95,158.5,120.13,72.93
2018,4,20,18,0,455.0,41.0,3.7,11.0,109.0,71.81,37.91
2018,4,20,18,15,328.0,30.5,3.65,10.35,69.5,29.56,15.18
2018,4,20,18,30,201.0,20.0,3.6,9.7,30.0,16.62,0.0
2018,4,20,18,45,100.5,10.0,3.55,9.05,15.0,9.53,0.0
2018,4,20,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,21,5,15,38.0,4.5,1.25,4.55,5.0,0.0,0.0
2018,4,21,5,30,76.0,9.0,1.4,5.3,10.0,8.58,0.0
2018,4,21,5,45,214.5,21.5,1.5,6.0,41.0,17.68,1.47
2018,4,21,6,0,353.0,34.0,1.6,6.7,72.0,36.63,19.36
2018,4,21,6,15,448.0,42.5,1.6,7.35,118.0,76.92,42.45
2018,4,21,6,30,543.0,51.0,1.6,8.0,164.0,129.08,81.33
2018,4,21,6,45,604.5,57.5,1.6,8.65,216.0,183.92,128.31
2018,4,21,7,0,666.0,64.0,1.6,9.3,268.0,245.94,183.24
2018,4,21,7,15,706.5,69.0,1.5,9.9,321.5,307.2,238.05
2018,4,21,7,30,747.0,74.0,1.4,10.5,375.0,371.43,293.88
2018,4,21,7,45,776.0,77.5,1.3,11.1,427.5,432.58,345.43
2018,4,21,8,0,805.0,81.0,1.2,11.7,480.0,495.64,396.22
2018,4,21,8,15,826.0,84.0,1.2,12.35,529.5,555.28,442.74
2018,4,21,8,30,847.0,87.0,1.2,13.0,579.0,615.28,487.68
2018,4,21,8,45,862.5,89.5,1.25,13.65,624.5,668.77,526.71
2018,4,21,9,0,878.0,92.0,1.3,14.3,670.0,723.31,564.26
2018,4,21,9,15,891.5,93.5,1.3,15.0,711.5,774.18,596.57
2018,4,21,9,30,905.0,95.0,1.3,15.7,753.0,823.45,627.08
2018,4,21,9,45,916.0,95.5,1.35,16.4,788.5,867.72,654.27
2018,4,21,10,0,927.0,96.0,1.4,17.1,824.0,909.66,679.56
2018,4,21,10,15,933.5,97.0,1.45,17.7,852.5,945.54,700.83
2018,4,21,10,30,940.0,98.0,1.5,18.3,881.0,978.37,720.0
2018,4,21,10,45,945.0,98.5,1.55,18.9,902.5,1006.02,735.75
2018,4,21,11,0,950.0,99.0,1.6,19.5,924.0,1030.23,749.3
2018,4,21,11,15,953.0,100.0,1.6,19.9,938.0,1049.42,759.49
2018,4,21,11,30,956.0,101.0,1.6,20.3,952.0,1064.86,767.41
2018,4,21,11,45,957.5,101.0,1.65,20.7,958.0,1073.92,772.27
2018,4,21,12,0,959.0,101.0,1.7,21.1,964.0,1079.07,774.86
2018,4,21,12,15,958.5,100.5,1.7,21.3,961.5,1077.75,773.39
2018,4,21,12,30,958.0,100.0,1.7,21.5,959.0,1072.5,769.67
2018,4,21,12,45,956.0,100.0,1.7,21.65,949.0,1062.38,763.23
2018,4,21,13,0,954.0,100.0,1.7,21.8,939.0,1048.42,754.56
2018,4,21,13,15,950.0,99.0,1.7,21.85,920.5,1027.7,742.05
2018,4,21,13,30,946.0,98.0,1.7,21.9,902.0,1003.39,727.37
2018,4,21,13,45,940.0,97.5,1.7,21.95,876.5,974.29,709.67
2018,4,21,14,0,934.0,97.0,1.7,22.0,851.0,941.96,689.87
2018,4,21,14,15,925.5,96.0,1.75,21.9,818.5,903.9,667.21
2018,4,21,14,30,917.0,95.0,1.8,21.8,786.0,863.15,642.49
2018,4,21,14,45,906.0,93.5,1.85,21.75,747.5,817.42,613.92
2018,4,21,15,0,895.0,92.0,1.9,21.7,709.0,769.66,583.5
2018,4,21,15,15,881.0,89.5,1.9,21.7,665.0,716.97,548.59
2018,4,21,15,30,867.0,87.0,1.9,21.7,621.0,663.04,510.78
2018,4,21,15,45,846.5,85.0,1.85,21.35,572.5,604.76,468.21
2018,4,21,16,0,826.0,83.0,1.8,21.0,524.0,547.79,425.19
2018,4,21,16,15,798.0,81.0,1.8,20.55,472.5,485.65,377.17
2018,4,21,16,30,770.0,79.0,1.8,20.1,421.0,424.99,328.49
2018,4,21,16,45,734.0,75.0,1.8,19.65,368.0,361.07,275.64
2018,4,21,17,0,698.0,71.0,1.8,19.2,315.0,299.41,222.99
2018,4,21,17,15,649.5,65.0,1.7,18.1,262.5,236.64,169.15
2018,4,21,17,30,601.0,59.0,1.6,17.0,210.0,179.18,119.65
2018,4,21,17,45,525.5,51.5,1.55,15.9,161.0,122.13,73.58
2018,4,21,18,0,450.0,44.0,1.5,14.8,112.0,74.33,39.56
2018,4,21,18,15,324.0,32.5,1.65,14.1,72.0,31.44,16.5
2018,4,21,18,30,198.0,21.0,1.8,13.4,32.0,17.47,0.0
2018,4,21,18,45,99.0,10.5,1.9,12.65,16.0,10.01,0.0
2018,4,21,19,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,5,15,33.5,5.5,1.2,5.4,6.0,0.0,0.0
2018,4,22,5,30,67.0,11.0,1.3,6.1,12.0,10.48,0.0
2018,4,22,5,45,206.5,25.0,1.4,6.8,45.0,20.99,5.42
2018,4,22,6,0,346.0,39.0,1.5,7.5,78.0,42.0,23.6
2018,4,22,6,15,447.0,48.0,1.55,8.15,125.5,82.91,47.35
2018,4,22,6,30,548.0,57.0,1.6,8.8,173.0,136.54,87.27
2018,4,22,6,45,612.0,63.5,1.65,9.4,226.5,192.36,134.89
2018,4,22,7,0,676.0,70.0,1.7,10.0,280.0,255.66,190.69
2018,4,22,7,15,717.0,75.0,1.65,10.8,334.5,316.94,245.21
2018,4,22,7,30,758.0,80.0,1.6,11.6,389.0,382.88,302.09
2018,4,22,7,45,742.5,92.0,1.5,12.4,428.0,432.87,344.69
2018,4,22,8,0,727.0,104.0,1.4,13.2,467.0,480.55,383.22
2018,4,22,8,15,755.5,109.5,1.35,13.85,520.0,543.15,431.55
2018,4,22,8,30,784.0,115.0,1.3,14.5,573.0,606.54,478.41
2018,4,22,8,45,817.0,114.5,1.25,15.2,625.0,667.99,522.09
2018,4,22,9,0,850.0,114.0,1.2,15.9,677.0,730.33,564.72
2018,4,22,9,15,826.0,131.0,1.2,16.4,705.5,768.4,588.1
2018,4,22,9,30,802.0,148.0,1.2,16.9,734.0,801.77,608.19
2018,4,22,9,45,844.5,138.5,1.25,17.4,781.5,858.82,644.66
2018,4,22,10,0,887.0,129.0,1.3,17.9,829.0,909.73,676.14
2018,4,22,10,15,783.0,186.5,1.3,18.3,820.5,914.52,676.63
2018,4,22,10,30,679.0,244.0,1.3,18.7,812.0,900.11,664.82
2018,4,22,10,45,618.5,283.5,1.35,19.1,810.5,899.37,661.82
2018,4,22,11,0,558.0,323.0,1.4,19.5,809.0,893.31,655.14
2018,4,22,11,15,514.0,346.5,1.45,19.8,799.5,884.05,647.37
2018,4,22,11,30,470.0,370.0,1.5,20.1,790.0,871.14,637.25
2018,4,22,11,45,475.0,373.0,1.55,20.45,799.5,883.57,645.16
2018,4,22,12,0,480.0,376.0,1.6,20.8,809.0,893.77,651.36
2018,4,22,12,15,483.5,373.5,1.6,21.05,809.0,894.56,651.27
2018,4,22,12,30,487.0,371.0,1.6,21.3,809.0,892.98,649.83
2018,4,22,12,45,601.5,308.0,1.65,21.6,842.5,937.48,682.49
2018,4,22,13,0,716.0,245.0,1.7,21.9,876.0,979.53,711.95
2018,4,22,13,15,826.0,181.0,1.7,22.0,895.0,1001.06,725.45
2018,4,22,13,30,936.0,117.0,1.7,22.1,914.0,1013.59,733.53
2018,4,22,13,45,912.5,124.0,1.7,22.25,882.5,976.34,709.95
2018,4,22,14,0,889.0,131.0,1.7,22.4,851.0,936.79,685.33
2018,4,22,14,15,898.0,120.0,1.7,22.35,823.0,904.92,666.1
2018,4,22,14,30,907.0,109.0,1.7,22.3,795.0,869.21,644.12
2018,4,22,14,45,896.5,106.5,1.7,22.3,756.0,823.21,614.92
2018,4,22,15,0,886.0,104.0,1.7,22.3,717.0,775.15,584.04
2018,4,22,15,15,869.5,101.5,1.7,22.3,671.5,724.11,550.64
2018,4,22,15,30,853.0,99.0,1.7,22.3,626.0,668.54,511.5
2018,4,22,15,45,835.5,96.0,1.6,22.05,578.5,611.17,469.56
2018,4,22,16,0,818.0,93.0,1.5,21.8,531.0,553.54,426.17
2018,4,22,16,15,791.0,88.5,1.4,21.45,478.0,489.7,376.96
2018,4,22,16,30,764.0,84.0,1.3,21.1,425.0,427.29,327.21
2018,4,22,16,45,730.0,79.5,1.25,20.8,372.5,363.97,275.28
2018,4,22,17,0,696.0,75.0,1.2,20.5,320.0,302.68,223.43
2018,4,22,17,15,625.0,67.0,1.15,19.35,260.0,232.15,164.96
2018,4,22,17,30,554.0,59.0,1.1,18.2,200.0,169.75,113.08
2018,4,22,17,45,481.0,51.5,1.1,17.05,153.5,115.99,70.09
2018,4,22,18,0,408.0,44.0,1.1,15.9,107.0,71.16,38.33
2018,4,22,18,15,288.5,34.0,1.15,15.25,70.0,32.4,17.56
2018,4,22,18,30,169.0,24.0,1.2,14.6,33.0,19.14,0.03
2018,4,22,18,45,84.5,12.0,1.3,13.9,16.5,11.44,0.0
2018,4,22,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,23,5,15,19.0,5.5,1.0,8.4,6.0,0.0,0.0
2018,4,23,5,30,38.0,11.0,1.0,8.8,12.0,10.48,0.0
2018,4,23,5,45,117.5,25.5,1.0,9.25,37.5,20.15,6.68
2018,4,23,6,0,197.0,40.0,1.0,9.7,63.0,38.28,22.72
2018,4,23,6,15,263.0,55.0,1.1,10.2,102.0,72.62,45.65
2018,4,23,6,30,329.0,70.0,1.2,10.7,141.0,115.21,78.41
2018,4,23,6,45,349.5,86.5,1.3,11.2,180.0,157.69,115.31
2018,4,23,7,0,370.0,103.0,1.4,11.7,219.0,202.62,154.97
2018,4,23,7,15,417.5,116.0,1.4,12.45,269.5,255.53,200.05
2018,4,23,7,30,465.0,129.0,1.4,13.2,320.0,313.68,248.65
2018,4,23,7,45,594.5,119.0,1.4,13.9,396.5,393.97,313.28
2018,4,23,8,0,724.0,109.0,1.4,14.6,473.0,484.94,384.79
2018,4,23,8,15,756.5,111.0,1.4,15.25,525.0,546.03,431.66
2018,4,23,8,30,789.0,113.0,1.4,15.9,577.0,608.34,477.95
2018,4,23,8,45,807.5,116.5,1.4,16.5,623.0,664.46,518.12
2018,4,23,9,0,826.0,120.0,1.4,17.1,669.0,720.17,556.67
2018,4,23,9,15,847.0,118.5,1.3,17.75,711.5,771.84,588.64
2018,4,23,9,30,868.0,117.0,1.2,18.4,754.0,822.59,618.71
2018,4,23,9,45,887.5,114.5,1.1,19.05,792.0,864.85,642.17
2018,4,23,10,0,907.0,112.0,1.0,19.7,830.0,909.98,666.85
2018,4,23,10,15,914.0,113.5,0.95,20.25,858.5,946.07,686.11
2018,4,23,10,30,921.0,115.0,0.9,20.8,887.0,979.2,703.25
2018,4,23,10,45,925.5,115.5,0.85,21.4,907.5,1005.8,715.93
2018,4,23,11,0,930.0,116.0,0.8,22.0,928.0,1029.0,726.44
2018,4,23,11,15,932.0,116.5,0.9,22.2,941.0,1046.22,737.7
2018,4,23,11,30,934.0,117.0,1.0,22.4,954.0,1059.76,746.88
2018,4,23,11,45,934.0,118.5,1.05,22.65,959.5,1068.58,752.13
2018,4,23,12,0,934.0,120.0,1.1,22.9,965.0,1073.59,755.23
2018,4,23,12,15,933.0,120.0,1.2,23.0,962.5,1072.2,756.03
2018,4,23,12,30,932.0,120.0,1.3,23.1,960.0,1067.0,754.63
2018,4,23,12,45,928.5,120.0,1.35,23.2,949.0,1055.53,748.53
2018,4,23,13,0,925.0,120.0,1.4,23.3,938.0,1040.37,740.3
2018,4,23,13,15,920.5,119.0,1.45,23.3,919.5,1019.61,728.92
2018,4,23,13,30,916.0,118.0,1.5,23.3,901.0,995.39,715.39
2018,4,23,13,45,909.0,117.0,1.55,23.3,875.0,965.53,698.24
2018,4,23,14,0,902.0,116.0,1.6,23.3,849.0,932.62,679.02
2018,4,23,14,15,893.0,114.5,1.65,23.2,816.0,894.59,656.52
2018,4,23,14,30,884.0,113.0,1.7,23.1,783.0,854.01,632.07
2018,4,23,14,45,872.5,110.5,1.7,22.95,744.5,808.11,603.28
2018,4,23,15,0,861.0,108.0,1.7,22.8,706.0,763.97,575.33
2018,4,23,15,15,845.5,105.5,1.7,22.8,662.0,711.18,540.54
2018,4,23,15,30,830.0,103.0,1.7,22.8,618.0,657.39,502.45
2018,4,23,15,45,810.5,99.5,1.75,22.4,570.0,599.44,461.25
2018,4,23,16,0,791.0,96.0,1.8,22.0,522.0,541.51,418.51
2018,4,23,16,15,764.0,92.5,1.85,21.5,471.0,480.18,371.66
2018,4,23,16,30,737.0,89.0,1.9,21.0,420.0,419.82,323.73
2018,4,23,16,45,700.0,84.0,1.95,20.45,367.0,356.22,271.67
2018,4,23,17,0,663.0,79.0,2.0,19.9,314.0,295.92,220.61
2018,4,23,17,15,611.0,72.5,2.0,18.75,262.0,233.83,167.91
2018,4,23,17,30,559.0,66.0,2.0,17.6,210.0,177.52,119.91
2018,4,23,17,45,480.5,57.5,2.0,16.45,161.0,121.69,75.16
2018,4,23,18,0,402.0,49.0,2.0,15.3,112.0,75.52,42.29
2018,4,23,18,15,283.0,36.0,2.2,14.6,72.5,34.29,19.19
2018,4,23,18,30,164.0,23.0,2.4,13.9,33.0,18.25,1.74
2018,4,23,18,45,82.0,11.5,2.65,13.15,16.5,10.96,0.0
2018,4,23,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,5,15,32.0,6.0,1.85,6.6,7.0,0.0,0.0
2018,4,24,5,30,64.0,12.0,2.1,7.1,14.0,11.44,0.0
2018,4,24,5,45,172.5,27.0,2.35,7.65,45.0,21.35,8.87
2018,4,24,6,0,281.0,42.0,2.6,8.2,76.0,42.8,24.89
2018,4,24,6,15,396.0,52.0,2.6,8.75,125.0,83.69,49.84
2018,4,24,6,30,511.0,62.0,2.6,9.3,174.0,137.55,89.89
2018,4,24,6,45,551.5,71.0,2.6,9.8,221.5,188.6,134.51
2018,4,24,7,0,592.0,80.0,2.6,10.3,269.0,244.33,184.53
