Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,6,45,59.5,82.0,3.05,9.1,99.5,90.73,71.04
2018,5,14,7,0,10.0,112.0,3.0,9.5,116.0,106.6,86.16
2018,5,14,7,15,8.5,132.5,3.0,10.0,136.0,125.86,102.15
2018,5,14,7,30,7.0,153.0,3.0,10.5,156.0,145.07,117.77
2018,5,14,7,45,9.0,169.5,3.0,11.0,174.0,162.13,131.33
2018,5,14,8,0,11.0,186.0,3.0,11.5,192.0,179.44,144.95
2018,5,14,8,15,15.0,206.0,3.0,12.0,215.0,201.46,162.28
2018,5,14,8,30,19.0,226.0,3.0,12.5,238.0,223.95,179.77
2018,5,14,8,45,30.0,258.5,3.05,12.95,279.0,267.83,214.33
2018,5,14,9,0,41.0,291.0,3.1,13.4,320.0,309.54,246.62
2018,5,14,9,15,137.0,307.0,3.2,13.85,412.5,407.22,324.42
2018,5,14,9,30,233.0,323.0,3.3,14.3,505.0,513.4,406.6
2018,5,14,9,45,390.5,291.5,3.4,14.7,612.0,631.63,497.81
2018,5,14,10,0,548.0,260.0,3.5,15.1,719.0,752.11,588.16
2018,5,14,10,15,683.5,211.0,3.65,15.45,802.0,845.54,656.74
2018,5,14,10,30,819.0,162.0,3.8,15.8,885.0,936.11,718.93
2018,5,14,10,45,856.0,147.5,3.95,16.1,918.0,967.61,739.46
2018,5,14,11,0,893.0,133.0,4.1,16.4,951.0,1005.05,764.47
2018,5,14,11,15,896.0,133.5,4.25,16.55,963.5,1021.72,775.62
2018,5,14,11,30,899.0,134.0,4.4,16.7,976.0,1034.97,784.89
2018,5,14,11,45,900.5,134.0,4.5,16.85,981.0,1042.75,790.39
2018,5,14,12,0,902.0,134.0,4.6,17.0,986.0,1047.0,793.64
2018,5,14,12,15,900.0,134.5,4.7,17.0,982.5,1044.68,793.01
2018,5,14,12,30,898.0,135.0,4.8,17.0,979.0,1038.82,790.08
2018,5,14,12,45,894.5,135.0,4.9,17.0,968.0,1027.47,783.48
2018,5,14,13,0,891.0,135.0,5.0,17.0,957.0,1012.7,774.58
2018,5,14,13,15,888.5,133.5,5.05,16.85,940.0,994.04,763.07
2018,5,14,13,30,886.0,132.0,5.1,16.7,923.0,972.08,749.27
2018,5,14,13,45,881.0,130.5,5.2,16.55,899.0,944.63,731.92
2018,5,14,14,0,876.0,129.0,5.3,16.4,875.0,914.2,712.33
2018,5,14,14,15,868.5,126.5,5.3,16.15,843.5,877.83,687.97
2018,5,14,14,30,861.0,124.0,5.3,15.9,812.0,838.99,661.62
2018,5,14,14,45,851.5,121.5,5.3,15.65,775.0,800.16,635.07
2018,5,14,15,0,842.0,119.0,5.3,15.4,738.0,754.96,603.48
2018,5,14,15,15,828.0,116.5,5.3,15.4,696.0,704.93,566.76
2018,5,14,15,30,814.0,114.0,5.3,15.4,654.0,653.87,527.25
2018,5,14,15,45,797.5,110.0,5.25,14.7,607.5,599.03,485.07
2018,5,14,16,0,781.0,106.0,5.2,14.0,561.0,543.97,441.43
2018,5,14,16,15,759.5,102.0,5.15,13.55,512.5,486.46,394.06
2018,5,14,16,30,738.0,98.0,5.1,13.1,464.0,428.91,345.25
2018,5,14,16,45,708.0,93.0,5.0,12.6,413.0,368.92,293.15
2018,5,14,17,0,678.0,88.0,4.9,12.1,362.0,311.37,241.84
2018,5,14,17,15,635.0,82.0,4.8,11.55,310.5,252.05,188.73
2018,5,14,17,30,592.0,76.0,4.7,11.0,259.0,197.27,139.68
2018,5,14,17,45,531.0,68.5,4.55,10.45,210.0,143.17,93.71
2018,5,14,18,0,470.0,61.0,4.4,9.9,161.0,96.33,57.81
2018,5,14,18,15,377.0,51.0,4.2,9.45,117.5,53.64,32.4
2018,5,14,18,30,284.0,41.0,4.0,9.0,74.0,31.92,22.21
2018,5,14,18,45,171.5,27.0,3.8,8.6,44.0,21.39,8.15
2018,5,14,19,0,59.0,13.0,3.6,8.2,14.0,12.39,0.0
2018,5,14,19,15,29.5,6.5,3.55,8.0,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.85,6.65,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,6.8,1.0,0.95,0.0
2018,5,15,5,15,0.0,5.5,2.15,7.25,5.5,5.09,0.0
2018,5,15,5,30,0.0,10.0,2.4,7.7,10.0,9.26,2.04
2018,5,15,5,45,0.0,16.5,2.65,8.2,16.5,15.29,8.01
2018,5,15,6,0,0.0,23.0,2.9,8.7,23.0,21.32,12.86
2018,5,15,6,15,0.0,31.5,2.85,9.1,31.5,29.23,19.87
2018,5,15,6,30,0.0,40.0,2.8,9.5,40.0,37.14,26.79
2018,5,15,6,45,0.0,64.5,2.8,9.9,64.5,60.0,46.52
2018,5,15,7,0,0.0,89.0,2.8,10.3,89.0,82.62,65.72
2018,5,15,7,15,2.0,117.5,2.7,10.75,118.5,109.75,88.35
2018,5,15,7,30,4.0,146.0,2.6,11.2,148.0,137.33,110.97
2018,5,15,7,45,9.5,167.5,2.55,11.65,172.5,160.47,129.56
2018,5,15,8,0,15.0,189.0,2.5,12.1,197.0,184.32,148.52
2018,5,15,8,15,67.5,238.5,2.5,12.55,281.0,265.51,214.12
2018,5,15,8,30,120.0,288.0,2.5,13.0,365.0,354.8,284.46
2018,5,15,8,45,174.5,310.0,2.5,13.5,430.5,420.26,334.91
2018,5,15,9,0,229.0,332.0,2.5,14.0,496.0,490.44,388.06
2018,5,15,9,15,195.5,351.5,2.55,14.4,497.0,495.38,389.66
2018,5,15,9,30,162.0,371.0,2.6,14.8,498.0,497.08,389.01
2018,5,15,9,45,175.0,388.5,2.7,15.2,531.0,532.74,415.0
2018,5,15,10,0,188.0,406.0,2.8,15.6,564.0,568.76,440.78
2018,5,15,10,15,288.5,395.5,2.9,15.95,646.5,663.77,511.85
2018,5,15,10,30,389.0,385.0,3.0,16.3,729.0,755.31,578.61
2018,5,15,10,45,518.5,326.0,3.15,16.65,795.0,837.43,639.24
2018,5,15,11,0,648.0,267.0,3.3,17.0,861.0,916.11,696.67
2018,5,15,11,15,776.0,197.5,3.45,17.2,918.5,976.2,738.12
2018,5,15,11,30,904.0,128.0,3.6,17.4,976.0,1033.41,776.47
2018,5,15,11,45,905.5,127.5,3.75,17.6,980.5,1040.71,781.19
2018,5,15,12,0,907.0,127.0,3.9,17.8,985.0,1044.48,784.05
2018,5,15,12,15,907.5,126.0,4.05,17.85,982.5,1043.16,784.05
2018,5,15,12,30,908.0,125.0,4.2,17.9,980.0,1038.27,781.75
2018,5,15,12,45,907.0,124.0,4.35,17.95,970.0,1028.32,776.12
2018,5,15,13,0,906.0,123.0,4.5,18.0,960.0,1014.85,768.61
2018,5,15,13,15,902.0,122.0,4.6,17.9,942.0,995.02,756.83
2018,5,15,13,30,898.0,121.0,4.7,17.8,924.0,971.91,742.77
2018,5,15,13,45,892.0,120.0,4.8,17.65,899.5,943.79,725.27
2018,5,15,14,0,886.0,119.0,4.9,17.5,875.0,912.73,705.56
2018,5,15,14,15,878.0,117.5,4.95,17.2,843.5,876.67,682.17
2018,5,15,14,30,870.0,116.0,5.0,16.9,812.0,838.14,656.75
2018,5,15,14,45,859.0,114.0,5.1,16.6,774.5,794.49,627.54
2018,5,15,15,0,848.0,112.0,5.2,16.3,737.0,749.03,596.51
2018,5,15,15,15,834.0,110.0,5.2,16.3,695.0,702.39,562.74
2018,5,15,15,30,820.0,108.0,5.2,16.3,653.0,651.66,523.61
2018,5,15,15,45,789.5,108.0,5.15,15.3,602.5,592.19,478.41
2018,5,15,16,0,759.0,108.0,5.1,14.3,552.0,533.85,432.7
2018,5,15,16,15,743.5,102.0,5.05,13.75,505.5,478.59,387.39
2018,5,15,16,30,728.0,96.0,5.0,13.2,459.0,422.65,340.08
2018,5,15,16,45,704.5,90.5,4.95,12.7,410.5,365.34,290.18
2018,5,15,17,0,681.0,85.0,4.9,12.2,362.0,309.75,240.41
2018,5,15,17,15,640.5,79.0,4.75,11.7,311.0,251.0,187.63
2018,5,15,17,30,600.0,73.0,4.6,11.2,260.0,196.49,138.64
2018,5,15,17,45,542.0,66.0,4.5,10.75,211.5,142.86,92.87
2018,5,15,18,0,484.0,59.0,4.4,10.3,163.0,96.09,56.89
2018,5,15,18,15,396.0,49.5,4.2,10.0,119.5,53.1,31.3
2018,5,15,18,30,308.0,40.0,4.0,9.7,76.0,32.4,22.63
2018,5,15,18,45,192.0,26.5,3.8,9.4,45.5,20.94,8.6
2018,5,15,19,0,76.0,13.0,3.6,9.1,15.0,12.39,0.0
2018,5,15,19,15,38.0,6.5,3.45,8.9,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,16,4,45,14.0,3.5,2.05,6.8,3.5,0.0,0.0
2018,5,16,5,0,28.0,7.0,2.1,7.0,7.0,6.67,0.0
2018,5,16,5,15,134.0,21.0,2.35,7.5,32.0,16.78,0.0
2018,5,16,5,30,240.0,35.0,2.6,8.0,57.0,27.51,17.39
2018,5,16,5,45,329.0,46.0,2.85,8.5,96.5,35.38,25.9
2018,5,16,6,0,418.0,57.0,3.1,9.0,136.0,73.25,43.48
2018,5,16,6,15,446.0,68.5,3.15,9.45,176.0,114.69,73.51
2018,5,16,6,30,474.0,80.0,3.2,9.9,216.0,159.54,111.23
2018,5,16,6,45,477.5,95.5,3.2,10.35,255.5,203.85,151.56
2018,5,16,7,0,481.0,111.0,3.2,10.8,295.0,249.76,193.4
2018,5,16,7,15,548.5,114.0,3.2,11.2,352.5,308.95,244.35
2018,5,16,7,30,616.0,117.0,3.2,11.6,410.0,373.28,299.03
2018,5,16,7,45,660.0,119.5,3.15,12.05,464.5,432.68,348.88
2018,5,16,8,0,704.0,122.0,3.1,12.5,519.0,495.69,400.23
2018,5,16,8,15,689.5,136.5,3.1,12.9,553.0,540.1,435.57
2018,5,16,8,30,675.0,151.0,3.1,13.3,587.0,581.58,467.46
2018,5,16,8,45,614.5,176.0,3.15,13.7,593.5,599.4,479.97
2018,5,16,9,0,554.0,201.0,3.2,14.1,600.0,609.96,486.41
2018,5,16,9,15,609.5,199.0,3.25,14.4,659.5,675.63,535.72
2018,5,16,9,30,665.0,197.0,3.3,14.7,719.0,743.82,585.55
2018,5,16,9,45,408.0,274.0,3.35,15.0,598.5,628.21,493.85
2018,5,16,10,0,151.0,351.0,3.4,15.3,478.0,481.25,376.78
2018,5,16,10,15,115.0,376.5,3.45,15.45,475.0,480.04,374.65
2018,5,16,10,30,79.0,402.0,3.5,15.6,472.0,467.61,363.44
2018,5,16,10,45,102.5,421.0,3.55,15.75,514.0,511.52,396.59
2018,5,16,11,0,126.0,440.0,3.6,15.9,556.0,565.7,436.61
2018,5,16,11,15,238.0,390.5,3.55,16.05,613.0,637.42,492.51
2018,5,16,11,30,350.0,341.0,3.5,16.2,670.0,711.07,548.63
2018,5,16,11,45,372.0,359.0,3.45,16.3,710.0,754.15,578.52
2018,5,16,12,0,394.0,377.0,3.4,16.4,750.0,795.58,607.1
2018,5,16,12,15,410.0,361.5,3.4,16.5,749.0,795.7,607.42
2018,5,16,12,30,426.0,346.0,3.4,16.6,748.0,793.71,606.6
2018,5,16,12,45,556.0,287.0,3.45,16.7,805.5,859.44,656.98
2018,5,16,13,0,686.0,228.0,3.5,16.8,863.0,919.62,701.33
2018,5,16,13,15,667.5,235.0,3.55,16.8,843.0,896.73,685.75
2018,5,16,13,30,649.0,242.0,3.6,16.8,823.0,871.71,668.89
2018,5,16,13,45,717.5,209.0,3.7,16.8,835.5,884.37,679.61
2018,5,16,14,0,786.0,176.0,3.8,16.8,848.0,886.95,682.68
2018,5,16,14,15,717.0,199.5,3.85,16.65,795.5,829.58,643.61
2018,5,16,14,30,648.0,223.0,3.9,16.5,743.0,769.97,600.93
2018,5,16,14,45,589.0,233.5,3.95,16.35,689.5,707.6,555.54
2018,5,16,15,0,530.0,244.0,4.0,16.2,636.0,645.78,509.76
2018,5,16,15,15,631.0,193.0,4.0,16.2,633.0,644.04,510.97
2018,5,16,15,30,732.0,142.0,4.0,16.2,630.0,628.66,500.95
2018,5,16,15,45,767.5,122.0,4.1,15.7,601.5,592.86,474.52
2018,5,16,16,0,803.0,102.0,4.2,15.2,573.0,552.31,443.26
2018,5,16,16,15,782.5,97.5,4.2,14.8,523.5,493.8,395.86
2018,5,16,16,30,762.0,93.0,4.2,14.4,474.0,436.02,347.56
2018,5,16,16,45,733.0,88.0,4.2,13.95,422.5,375.46,295.66
2018,5,16,17,0,704.0,83.0,4.2,13.5,371.0,315.75,243.08
2018,5,16,17,15,665.0,77.5,4.15,13.0,319.5,256.6,190.32
2018,5,16,17,30,626.0,72.0,4.1,12.5,268.0,201.47,141.01
2018,5,16,17,45,570.0,64.5,4.05,12.0,218.5,146.14,93.92
2018,5,16,18,0,514.0,57.0,4.0,11.5,169.0,97.39,56.42
2018,5,16,18,15,427.0,48.0,3.8,10.95,124.5,53.03,30.26
2018,5,16,18,30,340.0,39.0,3.6,10.4,80.0,31.28,21.66
2018,5,16,18,45,215.5,26.0,3.35,9.85,48.0,21.32,9.49
2018,5,16,19,0,91.0,13.0,3.1,9.3,16.0,12.39,0.0
2018,5,16,19,15,45.5,6.5,3.0,9.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,5,17,4,45,19.0,4.0,1.65,6.35,4.0,0.0,0.0
2018,5,17,5,0,38.0,8.0,1.7,6.6,8.0,7.63,0.0
2018,5,17,5,15,144.5,21.5,2.05,7.25,33.5,17.16,0.0
2018,5,17,5,30,251.0,35.0,2.4,7.9,59.0,27.47,17.54
2018,5,17,5,45,349.0,45.0,2.7,8.55,100.0,35.6,26.13
2018,5,17,6,0,447.0,55.0,3.0,9.2,141.0,73.34,42.46
2018,5,17,6,15,511.5,62.5,3.05,9.8,188.5,117.2,72.63
2018,5,17,6,30,576.0,70.0,3.1,10.4,236.0,168.8,114.51
2018,5,17,6,45,622.0,75.0,3.15,10.95,286.5,221.11,160.56
2018,5,17,7,0,668.0,80.0,3.2,11.5,337.0,278.41,211.7
2018,5,17,7,15,700.0,85.0,3.15,12.05,388.0,335.41,262.49
2018,5,17,7,30,732.0,90.0,3.1,12.6,439.0,396.34,315.23
2018,5,17,7,45,756.0,93.5,3.05,13.1,488.5,453.17,363.31
2018,5,17,8,0,780.0,97.0,3.0,13.6,538.0,511.29,410.79
2018,5,17,8,15,790.5,103.0,3.0,14.05,582.5,565.11,453.51
2018,5,17,8,30,801.0,109.0,3.0,14.5,627.0,618.27,494.32
2018,5,17,8,45,824.5,108.0,2.95,14.95,673.0,672.2,534.49
2018,5,17,9,0,848.0,107.0,2.9,15.4,719.0,723.48,570.83
2018,5,17,9,15,860.0,108.5,2.95,15.8,757.5,770.25,602.48
2018,5,17,9,30,872.0,110.0,3.0,16.2,796.0,815.4,632.56
2018,5,17,9,45,881.5,111.0,3.0,16.6,829.0,856.08,658.82
2018,5,17,10,0,891.0,112.0,3.0,17.0,862.0,894.49,683.2
2018,5,17,10,15,896.5,113.0,3.1,17.35,888.0,926.81,704.02
2018,5,17,10,30,902.0,114.0,3.2,17.7,914.0,956.23,722.83
2018,5,17,10,45,906.0,115.0,3.3,18.05,933.5,981.18,738.59
2018,5,17,11,0,910.0,116.0,3.4,18.4,953.0,1002.89,752.2
2018,5,17,11,15,912.5,116.5,3.5,18.6,965.5,1019.27,762.73
2018,5,17,11,30,915.0,117.0,3.6,18.8,978.0,1032.18,771.06
2018,5,17,11,45,915.5,117.5,3.75,19.05,982.5,1039.56,776.04
2018,5,17,12,0,916.0,118.0,3.9,19.3,987.0,1043.36,778.75
2018,5,17,12,15,917.0,116.5,4.05,19.3,984.5,1042.04,778.89
2018,5,17,12,30,918.0,115.0,4.2,19.3,982.0,1037.12,776.73
2018,5,17,12,45,918.5,112.5,4.35,19.35,972.0,1027.07,771.06
2018,5,17,13,0,919.0,110.0,4.5,19.4,962.0,1013.44,763.35
2018,5,17,13,15,916.0,109.0,4.65,19.3,944.5,994.41,752.62
2018,5,17,13,30,913.0,108.0,4.8,19.2,927.0,972.02,739.5
2018,5,17,13,45,908.0,106.5,5.0,19.05,902.5,944.03,722.85
2018,5,17,14,0,903.0,105.0,5.2,18.9,878.0,913.0,703.8
2018,5,17,14,15,896.0,103.5,5.25,18.65,847.0,877.38,680.56
2018,5,17,14,30,889.0,102.0,5.3,18.4,816.0,839.18,655.24
2018,5,17,14,45,879.5,100.5,5.4,18.1,779.5,796.64,626.82
2018,5,17,15,0,870.0,99.0,5.5,17.8,743.0,752.11,596.51
2018,5,17,15,15,857.5,97.0,5.5,17.8,701.5,703.23,561.43
2018,5,17,15,30,845.0,95.0,5.5,17.8,660.0,653.1,523.13
2018,5,17,15,45,829.0,92.0,5.55,17.0,614.0,599.95,482.83
2018,5,17,16,0,813.0,89.0,5.6,16.2,568.0,544.89,439.69
2018,5,17,16,15,792.0,86.0,5.5,15.7,519.0,487.25,392.28
2018,5,17,16,30,771.0,83.0,5.4,15.2,470.0,430.37,344.07
2018,5,17,16,45,743.0,79.0,5.35,14.7,419.5,370.82,292.43
2018,5,17,17,0,715.0,75.0,5.3,14.2,369.0,313.4,241.26
2018,5,17,17,15,674.5,71.0,5.15,13.65,318.0,253.37,187.49
2018,5,17,17,30,634.0,67.0,5.0,13.1,267.0,198.88,138.54
2018,5,17,17,45,576.0,61.0,4.85,12.55,218.0,144.23,91.97
2018,5,17,18,0,518.0,55.0,4.7,12.0,169.0,96.34,55.22
2018,5,17,18,15,429.0,47.0,4.5,11.55,125.0,52.54,29.52
2018,5,17,18,30,340.0,39.0,4.3,11.1,81.0,31.12,21.51
2018,5,17,18,45,214.5,26.5,4.15,10.7,49.0,21.67,10.24
2018,5,17,19,0,89.0,14.0,4.0,10.3,17.0,13.34,0.0
2018,5,17,19,15,44.5,7.0,3.95,10.05,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,18,4,45,17.0,4.0,2.85,7.9,4.0,0.0,0.0
2018,5,18,5,0,34.0,8.0,2.9,8.0,8.0,7.63,0.0
2018,5,18,5,15,136.5,22.0,3.1,8.4,33.5,17.54,0.0
2018,5,18,5,30,239.0,36.0,3.3,8.8,59.0,28.23,18.25
2018,5,18,5,45,331.0,46.0,3.5,9.15,98.5,35.27,25.8
2018,5,18,6,0,423.0,56.0,3.7,9.5,138.0,73.03,42.89
2018,5,18,6,15,251.5,65.5,3.75,9.95,118.0,87.76,59.01
2018,5,18,6,30,80.0,75.0,3.8,10.4,98.0,83.52,63.22
2018,5,18,6,45,58.0,107.0,3.8,10.8,125.5,112.51,89.2
2018,5,18,7,0,36.0,139.0,3.8,11.2,153.0,139.16,112.46
2018,5,18,7,15,59.0,168.0,3.8,11.65,194.5,177.09,143.56
2018,5,18,7,30,82.0,197.0,3.8,12.1,236.0,217.97,176.87
2018,5,18,7,45,119.5,223.5,3.8,12.5,287.5,268.69,217.88
2018,5,18,8,0,157.0,250.0,3.8,12.9,339.0,321.59,260.21
2018,5,18,8,15,169.0,272.5,3.75,13.35,375.5,359.88,290.05
2018,5,18,8,30,181.0,295.0,3.7,13.8,412.0,399.17,320.19
2018,5,18,8,45,204.5,315.0,3.7,14.3,456.0,444.66,354.82
2018,5,18,9,0,228.0,335.0,3.7,14.8,500.0,491.88,390.19
2018,5,18,9,15,425.0,277.5,3.7,15.2,605.0,608.8,482.0
2018,5,18,9,30,622.0,220.0,3.7,15.6,710.0,731.28,575.24
2018,5,18,9,45,762.5,164.5,3.7,16.0,790.5,814.69,635.37
2018,5,18,10,0,903.0,109.0,3.7,16.4,871.0,901.47,694.3
2018,5,18,10,15,909.5,109.5,3.75,16.75,897.5,934.5,715.1
2018,5,18,10,30,916.0,110.0,3.8,17.1,924.0,964.65,734.21
2018,5,18,10,45,921.0,110.5,3.85,17.4,944.0,990.33,750.35
2018,5,18,11,0,926.0,111.0,3.9,17.7,964.0,1012.76,764.3
2018,5,18,11,15,929.0,111.0,3.95,17.95,976.5,1029.35,774.5
2018,5,18,11,30,932.0,111.0,4.0,18.2,989.0,1042.42,782.43
2018,5,18,11,45,933.0,111.5,4.1,18.4,994.0,1050.42,787.57
2018,5,18,12,0,934.0,112.0,4.2,18.6,999.0,1054.78,790.41
2018,5,18,12,15,931.0,114.0,4.35,18.6,996.0,1052.99,790.17
2018,5,18,12,30,928.0,116.0,4.5,18.6,993.0,1047.56,788.0
2018,5,18,12,45,923.0,117.0,4.6,18.65,981.5,1035.56,780.99
2018,5,18,13,0,918.0,118.0,4.7,18.7,970.0,1020.08,771.69
2018,5,18,13,15,858.5,150.0,4.8,18.5,935.0,979.69,746.0
2018,5,18,13,30,799.0,182.0,4.9,18.3,900.0,946.27,724.98
2018,5,18,13,45,745.5,208.5,5.0,18.15,864.0,908.58,700.52
2018,5,18,14,0,692.0,235.0,5.1,18.0,828.0,865.81,671.7
2018,5,18,14,15,677.0,231.5,5.15,17.75,794.5,826.48,644.81
2018,5,18,14,30,662.0,228.0,5.2,17.5,761.0,785.74,616.42
2018,5,18,14,45,705.0,195.0,5.2,17.2,739.0,760.36,600.32
2018,5,18,15,0,748.0,162.0,5.2,16.9,717.0,729.12,579.33
2018,5,18,15,15,750.0,148.5,5.2,16.9,678.0,682.94,544.94
2018,5,18,15,30,752.0,135.0,5.2,16.9,639.0,634.59,508.2
2018,5,18,15,45,726.5,130.5,5.3,16.05,589.5,576.6,464.52
2018,5,18,16,0,701.0,126.0,5.4,15.2,540.0,519.45,420.07
2018,5,18,16,15,731.5,108.5,5.4,14.65,507.5,478.74,386.69
2018,5,18,16,30,762.0,91.0,5.4,14.1,475.0,434.54,348.77
2018,5,18,16,45,731.0,87.0,5.4,13.6,423.5,374.3,296.57
2018,5,18,17,0,700.0,83.0,5.4,13.1,372.0,315.08,243.99
2018,5,18,17,15,660.0,78.0,5.3,12.55,321.0,256.44,191.33
2018,5,18,17,30,620.0,73.0,5.2,12.0,270.0,201.92,142.29
2018,5,18,17,45,562.5,66.5,5.1,11.5,221.0,147.66,95.9
2018,5,18,18,0,505.0,60.0,5.0,11.0,172.0,100.15,59.18
2018,5,18,18,15,415.5,51.0,4.8,10.6,127.5,56.17,32.84
2018,5,18,18,30,326.0,42.0,4.6,10.2,83.0,33.88,24.06
2018,5,18,18,45,207.0,29.0,4.45,9.8,51.0,22.87,11.65
2018,5,18,19,0,88.0,16.0,4.3,9.4,19.0,15.25,0.0
2018,5,18,19,15,44.0,8.0,4.25,9.2,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.05,7.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,7.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,7.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,7.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,7.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,7.45,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,5,19,4,45,13.5,4.0,4.25,7.85,4.0,0.0,0.0
2018,5,19,5,0,27.0,8.0,4.2,7.9,8.0,7.63,0.0
2018,5,19,5,15,121.5,23.0,4.3,8.1,34.0,18.33,0.0
2018,5,19,5,30,216.0,38.0,4.4,8.3,60.0,29.8,19.74
2018,5,19,5,45,313.5,49.5,4.5,8.5,101.0,38.09,28.4
2018,5,19,6,0,411.0,61.0,4.6,8.7,142.0,77.19,46.94
2018,5,19,6,15,459.5,71.0,4.7,9.0,186.0,119.2,76.96
2018,5,19,6,30,508.0,81.0,4.8,9.3,230.0,167.1,116.72
2018,5,19,6,45,529.0,93.0,4.85,9.6,274.0,215.9,160.8
2018,5,19,7,0,550.0,105.0,4.9,9.9,318.0,266.92,207.31
2018,5,19,7,15,591.0,112.0,4.95,10.4,370.5,322.36,256.59
2018,5,19,7,30,632.0,119.0,5.0,10.9,423.0,381.82,308.43
2018,5,19,7,45,700.5,113.0,5.05,11.4,483.5,445.26,362.49
2018,5,19,8,0,769.0,107.0,5.1,11.9,544.0,515.27,420.78
2018,5,19,8,15,790.5,109.5,5.1,12.3,592.0,571.32,466.6
2018,5,19,8,30,812.0,112.0,5.1,12.7,640.0,627.79,511.48
2018,5,19,8,45,830.0,113.5,5.15,13.15,684.5,680.99,552.72
2018,5,19,9,0,848.0,115.0,5.2,13.6,729.0,733.65,592.13
2018,5,19,9,15,861.0,116.5,5.25,13.9,768.5,778.35,623.76
2018,5,19,9,30,874.0,118.0,5.3,14.2,808.0,824.27,655.98
2018,5,19,9,45,884.0,119.0,5.35,14.55,841.5,865.38,684.22
2018,5,19,10,0,894.0,120.0,5.4,14.9,875.0,904.25,710.6
2018,5,19,10,15,900.0,121.5,5.45,15.1,902.0,937.55,733.23
2018,5,19,10,30,906.0,123.0,5.5,15.3,929.0,967.97,753.74
2018,5,19,10,45,909.0,125.5,5.6,15.55,949.0,993.52,770.96
2018,5,19,11,0,912.0,128.0,5.7,15.8,969.0,1015.77,785.9
2018,5,19,11,15,912.5,130.0,5.75,15.85,981.0,1031.68,796.71
2018,5,19,11,30,913.0,132.0,5.8,15.9,993.0,1044.07,805.19
2018,5,19,11,45,911.0,134.0,5.9,15.95,997.0,1050.42,809.91
2018,5,19,12,0,909.0,136.0,6.0,16.0,1001.0,1053.18,812.26
2018,5,19,12,15,908.0,136.5,6.05,16.0,998.5,1051.9,811.72
2018,5,19,12,30,907.0,137.0,6.1,16.0,996.0,1047.07,808.82
2018,5,19,12,45,903.0,138.0,6.1,15.95,985.5,1036.25,801.64
2018,5,19,13,0,899.0,139.0,6.1,15.9,975.0,1022.01,792.17
2018,5,19,13,15,893.5,139.5,6.15,15.75,957.0,1002.49,779.65
2018,5,19,13,30,888.0,140.0,6.2,15.6,939.0,979.77,764.89
2018,5,19,13,45,881.5,139.0,6.2,15.5,914.0,951.6,745.75
2018,5,19,14,0,875.0,138.0,6.2,15.4,889.0,920.55,724.51
2018,5,19,14,15,867.0,136.0,6.15,15.2,858.0,884.52,699.58
2018,5,19,14,30,859.0,134.0,6.1,15.0,827.0,850.8,676.25
2018,5,19,14,45,848.0,132.5,6.1,14.8,790.0,807.65,645.95
2018,5,19,15,0,837.0,131.0,6.1,14.6,753.0,762.71,614.04
2018,5,19,15,15,822.5,128.0,6.1,14.6,710.5,712.27,576.15
2018,5,19,15,30,808.0,125.0,6.1,14.6,668.0,660.86,535.98
2018,5,19,15,45,788.5,122.0,6.0,14.05,621.0,605.72,492.77
2018,5,19,16,0,769.0,119.0,5.9,13.5,574.0,550.31,448.21
2018,5,19,16,15,740.0,116.5,5.85,13.05,524.0,491.06,399.27
2018,5,19,16,30,711.0,114.0,5.8,12.6,474.0,433.48,350.37
2018,5,19,16,45,673.5,110.0,5.75,12.15,422.0,373.12,298.08
2018,5,19,17,0,636.0,106.0,5.7,11.7,370.0,316.05,247.49
2018,5,19,17,15,586.5,100.5,5.6,11.15,318.5,257.87,195.81
2018,5,19,17,30,537.0,95.0,5.5,10.6,267.0,205.04,148.98
2018,5,19,17,45,447.5,83.5,5.4,10.1,209.5,144.38,98.78
2018,5,19,18,0,358.0,72.0,5.3,9.6,152.0,96.01,62.13
2018,5,19,18,15,267.5,58.0,5.15,9.2,109.5,56.21,36.35
2018,5,19,18,30,177.0,44.0,5.0,8.8,67.0,33.92,24.28
2018,5,19,18,45,105.5,30.0,4.85,8.45,42.0,24.64,13.52
2018,5,19,19,0,34.0,16.0,4.7,8.1,17.0,15.25,0.0
2018,5,19,19,15,17.0,8.0,4.6,8.0,8.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,7.75,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,7.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,7.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,7.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,7.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,7.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,3.95,7.8,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,4.0,7.8,4.0,3.81,0.0
2018,5,20,5,15,1.0,11.0,4.05,7.9,11.0,10.2,0.0
2018,5,20,5,30,0.0,18.0,4.1,8.0,18.0,16.69,8.67
2018,5,20,5,45,0.0,27.0,4.15,8.15,27.0,25.06,16.82
2018,5,20,6,0,0.0,36.0,4.2,8.3,36.0,33.43,23.43
2018,5,20,6,15,0.0,51.0,4.2,8.45,51.0,47.41,35.78
2018,5,20,6,30,0.0,66.0,4.2,8.6,66.0,61.23,47.84
2018,5,20,6,45,4.0,95.5,4.2,8.8,97.0,89.14,71.73
2018,5,20,7,0,8.0,125.0,4.2,9.0,128.0,117.77,95.92
2018,5,20,7,15,14.0,146.5,4.15,9.2,153.0,140.56,114.82
2018,5,20,7,30,20.0,168.0,4.1,9.4,178.0,164.17,134.24
2018,5,20,7,45,34.5,190.5,4.1,9.6,209.5,195.13,159.62
2018,5,20,8,0,49.0,213.0,4.1,9.8,241.0,226.66,185.29
2018,5,20,8,15,75.5,249.5,4.1,9.9,296.5,280.07,228.76
2018,5,20,8,30,102.0,286.0,4.1,10.0,352.0,336.4,273.99
2018,5,20,8,45,107.0,305.5,4.05,10.1,379.0,364.48,295.75
2018,5,20,9,0,112.0,325.0,4.0,10.2,406.0,398.27,321.79
2018,5,20,9,15,232.0,327.0,4.05,10.3,506.5,503.68,406.52
2018,5,20,9,30,352.0,329.0,4.1,10.4,607.0,612.59,491.88
2018,5,20,9,45,437.5,316.5,4.15,10.5,676.5,692.98,553.48
2018,5,20,10,0,523.0,304.0,4.2,10.6,746.0,771.47,612.88
2018,5,20,10,15,630.0,260.5,4.25,10.9,809.5,843.43,667.24
2018,5,20,10,30,737.0,217.0,4.3,11.2,873.0,916.94,720.53
2018,5,20,10,45,809.0,180.5,4.35,11.45,915.0,960.91,750.35
2018,5,20,11,0,881.0,144.0,4.4,11.7,957.0,1001.09,777.49
2018,5,20,11,15,886.5,142.0,4.45,12.2,969.5,1017.48,787.18
2018,5,20,11,30,892.0,140.0,4.5,12.7,982.0,1030.59,794.81
2018,5,20,11,45,896.0,138.5,4.55,13.15,988.0,1039.32,799.66
2018,5,20,12,0,900.0,137.0,4.6,13.6,994.0,1044.59,802.24
2018,5,20,12,15,832.5,180.5,4.65,13.95,971.5,1029.12,790.93
2018,5,20,12,30,765.0,224.0,4.7,14.3,949.0,1007.8,775.76
2018,5,20,12,45,795.5,202.0,4.75,14.65,949.0,1002.38,771.8
2018,5,20,13,0,826.0,180.0,4.8,15.0,949.0,999.93,769.9
2018,5,20,13,15,684.0,255.5,4.9,14.95,884.0,931.01,722.66
2018,5,20,13,30,542.0,331.0,5.0,14.9,819.0,856.38,666.35
2018,5,20,13,45,442.5,360.0,5.1,14.85,751.5,779.32,609.22
2018,5,20,14,0,343.0,389.0,5.2,14.8,684.0,699.13,548.77
2018,5,20,14,15,411.5,347.5,5.25,14.3,689.0,710.49,561.43
2018,5,20,14,30,480.0,306.0,5.3,13.8,694.0,710.08,564.89
2018,5,20,14,45,491.0,284.5,5.4,13.35,665.5,677.56,542.6
2018,5,20,15,0,502.0,263.0,5.5,12.9,637.0,642.7,518.15
2018,5,20,15,15,422.5,271.0,5.5,12.9,573.5,570.64,461.33
2018,5,20,15,30,343.0,279.0,5.5,12.9,510.0,499.75,404.91
2018,5,20,15,45,422.5,235.5,5.55,11.85,500.0,491.73,401.62
2018,5,20,16,0,502.0,192.0,5.6,10.8,490.0,470.54,386.61
2018,5,20,16,15,419.5,194.0,5.5,10.45,428.5,402.12,330.04
2018,5,20,16,30,337.0,196.0,5.4,10.1,367.0,338.88,277.4
2018,5,20,16,45,283.0,181.0,5.3,9.75,314.0,282.66,230.27
2018,5,20,17,0,229.0,166.0,5.2,9.4,261.0,232.22,187.76
2018,5,20,17,15,194.0,142.5,5.05,9.25,215.5,184.88,147.37
2018,5,20,17,30,159.0,119.0,4.9,9.1,170.0,142.94,111.7
2018,5,20,17,45,171.0,97.5,4.7,8.95,143.5,113.93,85.49
2018,5,20,18,0,183.0,76.0,4.5,8.8,117.0,83.84,59.27
2018,5,20,18,15,145.5,60.5,4.35,8.7,88.0,55.73,38.87
2018,5,20,18,30,108.0,45.0,4.2,8.6,59.0,36.38,26.54
2018,5,20,18,45,60.5,29.5,4.05,8.5,36.5,25.28,14.39
2018,5,20,19,0,13.0,14.0,3.9,8.4,14.0,13.34,0.0
2018,5,20,19,15,6.5,7.0,3.75,8.35,7.0,6.67,0.0
2018,5,20,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,21,4,45,10.5,4.5,1.6,7.55,4.5,0.0,0.0
2018,5,21,5,0,21.0,9.0,1.7,7.7,9.0,8.58,0.0
2018,5,21,5,15,101.0,25.5,1.8,7.95,35.0,20.95,1.99
2018,5,21,5,30,181.0,42.0,1.9,8.2,61.0,32.96,22.73
2018,5,21,5,45,273.5,55.5,2.0,8.45,101.5,43.18,33.04
2018,5,21,6,0,366.0,69.0,2.1,8.7,142.0,80.1,50.9
2018,5,21,6,15,433.5,78.5,2.1,9.05,189.0,121.59,80.02
2018,5,21,6,30,501.0,88.0,2.1,9.4,236.0,172.57,121.2
2018,5,21,6,45,550.0,95.5,2.05,9.8,286.5,223.45,165.31
2018,5,21,7,0,599.0,103.0,2.0,10.2,337.0,279.8,214.7
2018,5,21,7,15,635.5,108.5,2.0,10.75,388.0,334.95,262.97
2018,5,21,7,30,672.0,114.0,2.0,11.3,439.0,393.49,312.89
2018,5,21,7,45,700.0,118.0,1.95,11.85,488.5,449.66,359.49
2018,5,21,8,0,728.0,122.0,1.9,12.4,538.0,507.64,405.89
2018,5,21,8,15,750.0,125.0,1.9,13.05,585.0,562.66,448.5
2018,5,21,8,30,772.0,128.0,1.9,13.7,632.0,618.13,490.02
2018,5,21,8,45,789.5,130.5,1.9,14.3,675.5,670.12,527.73
2018,5,21,9,0,807.0,133.0,1.9,14.9,719.0,721.63,563.95
2018,5,21,9,15,826.0,131.5,2.0,15.45,759.0,769.49,596.36
2018,5,21,9,30,845.0,130.0,2.1,16.0,799.0,816.33,627.2
2018,5,21,9,45,863.5,126.0,2.2,16.55,834.0,854.31,651.53
2018,5,21,10,0,882.0,122.0,2.3,17.1,869.0,894.86,677.48
2018,5,21,10,15,887.5,123.5,2.4,17.55,895.0,927.31,697.94
2018,5,21,10,30,893.0,125.0,2.5,18.0,921.0,956.9,716.46
2018,5,21,10,45,897.0,125.5,2.6,18.45,940.0,981.07,731.33
2018,5,21,11,0,901.0,126.0,2.7,18.9,959.0,1002.04,744.13
2018,5,21,11,15,903.5,127.0,2.8,19.2,971.5,1018.74,754.59
2018,5,21,11,30,906.0,128.0,2.9,19.5,984.0,1032.02,762.9
2018,5,21,11,45,906.5,128.5,3.05,19.85,989.0,1039.34,767.72
2018,5,21,12,0,907.0,129.0,3.2,20.2,994.0,1043.13,770.33
2018,5,21,12,15,904.0,130.0,3.35,20.35,990.0,1040.38,769.32
2018,5,21,12,30,901.0,131.0,3.5,20.5,986.0,1034.12,766.1
2018,5,21,12,45,896.0,132.0,3.7,20.65,974.5,1022.43,759.7
2018,5,21,13,0,891.0,133.0,3.9,20.8,963.0,1007.37,751.04
2018,5,21,13,15,886.5,132.0,4.05,20.75,945.0,987.54,739.4
2018,5,21,13,30,882.0,131.0,4.2,20.7,927.0,964.51,725.54
2018,5,21,13,45,875.5,130.0,4.4,20.65,902.0,936.58,708.44
2018,5,21,14,0,869.0,129.0,4.6,20.6,877.0,905.8,689.85
2018,5,21,14,15,860.5,127.0,4.75,20.3,845.5,869.65,667.46
2018,5,21,14,30,852.0,125.0,4.9,20.0,814.0,831.12,643.0
2018,5,21,14,45,841.5,122.5,5.05,19.75,777.0,792.11,617.64
2018,5,21,15,0,831.0,120.0,5.2,19.5,740.0,746.97,587.34
2018,5,21,15,15,817.0,117.5,5.2,19.5,698.5,697.82,551.8
2018,5,21,15,30,803.0,115.0,5.2,19.5,657.0,647.68,513.65
2018,5,21,15,45,785.5,111.0,5.35,18.5,611.0,593.19,473.56
2018,5,21,16,0,768.0,107.0,5.5,17.5,565.0,538.6,431.85
2018,5,21,16,15,745.5,103.0,5.55,16.8,516.5,481.68,386.07
2018,5,21,16,30,723.0,99.0,5.6,16.1,468.0,424.72,338.77
2018,5,21,16,45,692.0,94.5,5.6,15.45,417.5,366.0,288.55
2018,5,21,17,0,661.0,90.0,5.6,14.8,367.0,309.82,239.18
2018,5,21,17,15,618.0,84.5,5.55,14.05,316.5,252.17,188.22
2018,5,21,17,30,575.0,79.0,5.5,13.3,266.0,199.03,141.13
2018,5,21,17,45,515.5,72.5,5.45,12.5,218.0,147.11,97.26
2018,5,21,18,0,456.0,66.0,5.4,11.7,170.0,102.21,62.7
2018,5,21,18,15,368.5,56.0,5.3,11.2,126.5,58.98,35.71
2018,5,21,18,30,281.0,46.0,5.2,10.7,83.0,35.53,25.6
2018,5,21,18,45,175.5,31.5,5.15,10.2,51.5,24.75,14.15
2018,5,21,19,0,70.0,17.0,5.1,9.7,20.0,16.2,0.0
2018,5,21,19,15,35.0,8.5,5.05,9.5,10.0,8.1,0.0
2018,5,21,19,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.85,8.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.75,8.55,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.65,8.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,8.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,22,4,45,17.0,4.0,3.2,8.0,4.5,0.0,0.0
2018,5,22,5,0,34.0,8.0,3.2,8.1,9.0,7.63,0.0
2018,5,22,5,15,130.0,23.5,3.3,8.3,36.0,18.63,2.38
2018,5,22,5,30,226.0,39.0,3.4,8.5,63.0,30.48,20.64
2018,5,22,5,45,294.5,47.0,3.5,8.75,95.5,36.57,27.11
2018,5,22,6,0,363.0,55.0,3.6,9.0,128.0,68.9,41.29
2018,5,22,6,15,190.0,60.5,3.6,9.2,99.5,77.26,52.92
2018,5,22,6,30,17.0,66.0,3.6,9.4,71.0,64.29,49.6
2018,5,22,6,45,20.5,102.5,3.55,9.65,109.5,99.43,79.72
2018,5,22,7,0,24.0,139.0,3.5,9.9,148.0,135.43,110.1
2018,5,22,7,15,43.5,165.5,3.55,10.2,185.5,169.06,137.76
2018,5,22,7,30,63.0,192.0,3.6,10.5,223.0,205.19,167.35
2018,5,22,7,45,65.5,215.0,3.6,10.8,250.0,232.43,189.38
2018,5,22,8,0,68.0,238.0,3.6,11.1,277.0,260.0,211.36
2018,5,22,8,15,91.5,266.5,3.7,11.65,323.5,305.22,247.29
2018,5,22,8,30,115.0,295.0,3.8,12.2,370.0,357.01,287.87
2018,5,22,8,45,134.5,319.0,3.9,12.75,412.5,400.43,321.24
2018,5,22,9,0,154.0,343.0,4.0,13.3,455.0,445.45,355.4
2018,5,22,9,15,158.0,362.0,4.1,13.7,482.0,475.21,377.26
2018,5,22,9,30,162.0,381.0,4.2,14.1,509.0,504.88,398.95
2018,5,22,9,45,189.0,395.0,4.3,14.45,550.5,548.66,431.85
2018,5,22,10,0,216.0,409.0,4.4,14.8,592.0,593.68,465.28
2018,5,22,10,15,258.0,412.0,4.5,15.1,637.5,649.86,507.19
2018,5,22,10,30,300.0,415.0,4.6,15.4,683.0,699.97,544.25
2018,5,22,10,45,275.0,436.0,4.65,15.65,685.5,705.61,546.43
2018,5,22,11,0,250.0,457.0,4.7,15.9,688.0,709.11,547.28
2018,5,22,11,15,306.0,437.0,4.8,16.0,723.5,748.57,577.83
2018,5,22,11,30,362.0,417.0,4.9,16.1,759.0,787.91,607.98
2018,5,22,11,45,577.5,302.5,4.95,16.2,852.0,899.74,694.91
2018,5,22,12,0,793.0,188.0,5.0,16.3,945.0,996.68,765.22
2018,5,22,12,15,856.0,154.0,5.05,16.25,969.0,1015.4,778.17
2018,5,22,12,30,919.0,120.0,5.1,16.2,993.0,1040.57,796.21
2018,5,22,12,45,915.0,121.5,5.15,16.2,983.0,1030.25,789.57
2018,5,22,13,0,911.0,123.0,5.2,16.2,973.0,1016.47,780.83
2018,5,22,13,15,907.5,122.0,5.2,16.1,955.5,997.3,768.32
2018,5,22,13,30,904.0,121.0,5.2,16.0,938.0,974.83,753.55
2018,5,22,13,45,898.5,120.0,5.2,15.9,913.5,947.34,735.25
2018,5,22,14,0,893.0,119.0,5.2,15.8,889.0,916.87,714.82
2018,5,22,14,15,885.5,117.5,5.2,15.6,858.0,881.39,690.95
2018,5,22,14,30,878.0,116.0,5.2,15.4,827.0,843.4,665.11
2018,5,22,14,45,868.0,113.5,5.2,15.2,790.0,800.14,635.16
2018,5,22,15,0,858.0,111.0,5.2,15.0,753.0,754.97,603.49
2018,5,22,15,15,845.0,109.0,5.2,15.0,711.5,706.52,568.42
2018,5,22,15,30,832.0,107.0,5.2,15.0,670.0,658.67,531.29
2018,5,22,15,45,815.5,104.0,5.1,14.45,624.0,604.5,489.19
2018,5,22,16,0,799.0,101.0,5.0,13.9,578.0,550.05,445.71
2018,5,22,16,15,776.5,97.0,4.95,13.5,528.5,491.6,397.68
2018,5,22,16,30,754.0,93.0,4.9,13.1,479.0,434.1,348.99
2018,5,22,16,45,724.5,88.5,4.85,12.7,428.0,374.58,297.37
2018,5,22,17,0,695.0,84.0,4.8,12.3,377.0,315.86,245.2
2018,5,22,17,15,621.0,83.5,4.7,11.8,319.5,252.46,189.65
2018,5,22,17,30,547.0,83.0,4.6,11.3,262.0,197.07,141.46
2018,5,22,17,45,482.0,75.0,4.5,10.8,212.5,144.53,97.11
2018,5,22,18,0,417.0,67.0,4.4,10.3,163.0,98.55,61.5
2018,5,22,18,15,284.0,57.0,4.2,9.9,115.0,56.89,36.07
2018,5,22,18,30,151.0,47.0,4.0,9.5,67.0,37.95,27.92
2018,5,22,18,45,85.0,30.0,3.85,9.1,40.5,24.69,14.45
2018,5,22,19,0,19.0,13.0,3.7,8.7,14.0,12.39,0.0
2018,5,22,19,15,9.5,6.5,3.65,8.55,7.0,6.2,0.0
2018,5,22,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,23,4,45,1.5,1.5,2.3,8.1,1.5,0.0,0.0
2018,5,23,5,0,3.0,3.0,2.4,8.2,3.0,2.86,0.0
2018,5,23,5,15,1.5,5.5,2.5,8.4,5.5,5.09,0.0
2018,5,23,5,30,0.0,8.0,2.6,8.6,8.0,7.4,0.76
2018,5,23,5,45,0.0,13.0,2.75,8.75,13.0,12.04,5.17
2018,5,23,6,0,0.0,18.0,2.9,8.9,18.0,16.68,8.87
2018,5,23,6,15,0.0,23.0,2.95,9.15,23.0,21.32,13.0
2018,5,23,6,30,0.0,28.0,3.0,9.4,28.0,25.97,17.07
2018,5,23,6,45,0.0,52.0,3.0,9.65,52.0,48.33,36.44
2018,5,23,7,0,0.0,76.0,3.0,9.9,76.0,70.71,55.56
2018,5,23,7,15,0.0,87.5,3.1,10.2,87.5,81.4,64.41
2018,5,23,7,30,0.0,99.0,3.2,10.5,99.0,92.13,73.19
2018,5,23,7,45,2.0,117.0,3.25,10.85,118.0,109.88,87.76
2018,5,23,8,0,4.0,135.0,3.3,11.2,137.0,127.93,102.41
2018,5,23,8,15,4.5,149.0,3.4,11.65,151.5,141.65,113.28
2018,5,23,8,30,5.0,163.0,3.5,12.1,166.0,155.47,124.12
2018,5,23,8,45,4.0,159.5,3.65,12.6,162.0,151.88,120.62
2018,5,23,9,0,3.0,156.0,3.8,13.1,158.0,148.15,117.07
2018,5,23,9,15,5.5,177.5,3.9,13.6,181.5,170.6,134.88
2018,5,23,9,30,8.0,199.0,4.0,14.1,205.0,193.33,152.7
2018,5,23,9,45,11.0,226.0,4.15,14.55,235.0,221.98,175.13
2018,5,23,10,0,14.0,253.0,4.3,15.0,265.0,250.93,197.58
2018,5,23,10,15,16.5,276.0,4.35,15.3,290.5,275.86,216.71
2018,5,23,10,30,19.0,299.0,4.4,15.6,316.0,300.96,235.84
2018,5,23,10,45,17.0,282.0,4.5,15.9,297.5,283.28,221.6
2018,5,23,11,0,15.0,265.0,4.6,16.2,279.0,265.45,207.34
2018,5,23,11,15,13.5,247.5,4.65,16.35,260.0,247.49,193.11
2018,5,23,11,30,12.0,230.0,4.7,16.5,241.0,229.43,178.79
2018,5,23,11,45,13.0,244.5,4.75,16.65,256.5,244.51,190.53
2018,5,23,12,0,14.0,259.0,4.8,16.8,272.0,259.54,202.15
2018,5,23,12,15,16.0,280.5,4.8,16.8,295.5,282.27,219.86
2018,5,23,12,30,18.0,302.0,4.8,16.8,319.0,304.93,237.45
2018,5,23,12,45,41.5,355.5,4.85,16.8,394.5,389.21,303.1
2018,5,23,13,0,65.0,409.0,4.9,16.8,470.0,464.95,361.15
2018,5,23,13,15,120.5,429.0,4.9,16.7,539.0,545.7,423.64
2018,5,23,13,30,176.0,449.0,4.9,16.6,608.0,614.25,476.25
2018,5,23,13,45,347.0,368.0,4.9,16.5,671.0,691.73,539.57
2018,5,23,14,0,518.0,287.0,4.9,16.4,734.0,759.3,594.48
2018,5,23,14,15,710.0,196.0,4.9,16.2,785.5,817.94,642.5
2018,5,23,14,30,902.0,105.0,4.9,16.0,837.0,851.97,668.39
2018,5,23,14,45,895.0,101.5,4.9,15.8,800.5,809.23,638.71
2018,5,23,15,0,888.0,98.0,4.9,15.6,764.0,764.28,607.52
2018,5,23,15,15,825.0,112.0,4.9,15.6,703.5,697.9,559.04
2018,5,23,15,30,762.0,126.0,4.9,15.6,643.0,631.97,507.79
2018,5,23,15,45,566.5,163.5,4.9,14.9,533.0,512.34,413.86
2018,5,23,16,0,371.0,201.0,4.9,14.2,423.0,406.39,328.96
2018,5,23,16,15,416.0,174.5,4.85,13.7,404.0,382.08,309.66
2018,5,23,16,30,461.0,148.0,4.8,13.2,385.0,352.41,284.56
2018,5,23,16,45,603.5,111.5,4.75,12.7,387.5,348.19,277.47
2018,5,23,17,0,746.0,75.0,4.7,12.2,390.0,326.25,252.8
2018,5,23,17,15,709.0,70.5,4.6,11.65,338.5,266.71,198.99
2018,5,23,17,30,672.0,66.0,4.5,11.1,287.0,209.02,146.84
2018,5,23,17,45,619.5,60.5,4.4,10.5,237.0,153.49,98.75
2018,5,23,18,0,567.0,55.0,4.3,9.9,187.0,103.98,59.77
2018,5,23,18,15,485.5,48.0,4.1,9.45,141.5,58.17,31.93
2018,5,23,18,30,404.0,41.0,3.9,9.0,96.0,32.24,22.98
2018,5,23,18,45,274.5,30.0,3.65,8.5,60.5,24.33,14.42
2018,5,23,19,0,145.0,19.0,3.4,8.0,25.0,15.15,0.0
2018,5,23,19,15,72.5,9.5,3.3,7.8,12.5,9.05,0.0
2018,5,23,19,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
