Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,18,0,282.0,26.0,4.7,18.3,47.0,36.56,12.35
2018,9,9,18,15,150.5,14.5,4.65,17.5,24.5,13.82,0.0
2018,9,9,18,30,19.0,3.0,4.6,16.7,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,4.5,15.9,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,10,5,45,89.5,9.0,2.05,9.5,12.5,0.0,0.0
2018,9,10,6,0,179.0,18.0,2.2,9.9,25.0,17.71,0.0
2018,9,10,6,15,316.5,28.5,2.25,10.55,64.0,48.85,22.22
2018,9,10,6,30,454.0,39.0,2.3,11.2,103.0,98.85,57.48
2018,9,10,6,45,532.0,47.0,2.3,11.85,152.5,152.25,101.43
2018,9,10,7,0,610.0,55.0,2.3,12.5,202.0,215.1,156.1
2018,9,10,7,15,661.0,60.5,2.15,13.25,254.5,275.95,210.52
2018,9,10,7,30,712.0,66.0,2.0,14.0,307.0,342.28,268.39
2018,9,10,7,45,746.0,71.0,1.85,14.7,359.5,405.44,322.1
2018,9,10,8,0,780.0,76.0,1.7,15.4,412.0,471.17,375.51
2018,9,10,8,15,804.5,79.5,1.6,16.25,462.0,532.31,423.01
2018,9,10,8,30,829.0,83.0,1.5,17.1,512.0,594.21,468.86
2018,9,10,8,45,846.5,86.5,1.4,18.0,558.5,651.98,509.46
2018,9,10,9,0,864.0,90.0,1.3,18.9,605.0,705.6,544.84
2018,9,10,9,15,881.0,90.5,1.35,19.8,647.0,757.68,577.79
2018,9,10,9,30,898.0,91.0,1.4,20.7,689.0,808.44,609.12
2018,9,10,9,45,912.0,91.0,1.4,21.6,725.5,854.55,636.12
2018,9,10,10,0,926.0,91.0,1.4,22.5,762.0,898.52,661.17
2018,9,10,10,15,933.0,92.5,1.45,23.3,790.5,935.48,682.2
2018,9,10,10,30,940.0,94.0,1.5,24.1,819.0,969.36,701.1
2018,9,10,10,45,945.0,95.0,1.6,24.9,840.5,997.55,716.98
2018,9,10,11,0,950.0,96.0,1.7,25.7,862.0,1022.21,730.64
2018,9,10,11,15,953.0,96.5,1.8,26.35,875.5,1040.71,740.9
2018,9,10,11,30,956.0,97.0,1.9,27.0,889.0,1055.39,748.89
2018,9,10,11,45,958.0,97.0,2.0,27.65,895.0,1064.61,753.6
2018,9,10,12,0,960.0,97.0,2.1,28.3,901.0,1069.84,755.98
2018,9,10,12,15,955.5,99.0,2.15,28.75,897.0,1066.78,753.33
2018,9,10,12,30,951.0,101.0,2.2,29.2,893.0,1059.73,748.44
2018,9,10,12,45,944.0,103.5,2.3,29.7,881.0,1046.86,740.51
2018,9,10,13,0,937.0,106.0,2.4,30.2,869.0,1030.23,730.34
2018,9,10,13,15,931.5,105.5,2.5,30.3,849.5,1008.14,717.94
2018,9,10,13,30,926.0,105.0,2.6,30.4,830.0,982.52,703.29
2018,9,10,13,45,918.5,103.0,2.75,30.55,802.5,950.09,684.44
2018,9,10,14,0,911.0,101.0,2.9,30.7,775.0,914.54,663.35
2018,9,10,14,15,900.5,100.0,3.05,30.55,741.5,874.64,639.86
2018,9,10,14,30,890.0,99.0,3.2,30.4,708.0,832.24,614.27
2018,9,10,14,45,876.5,97.0,3.35,30.25,668.0,784.2,584.34
2018,9,10,15,0,863.0,95.0,3.5,30.1,628.0,738.37,555.36
2018,9,10,15,15,845.5,92.5,3.5,30.1,583.0,683.34,517.83
2018,9,10,15,30,828.0,90.0,3.5,30.1,538.0,627.5,477.42
2018,9,10,15,45,804.0,86.0,3.8,29.2,488.5,565.82,433.86
2018,9,10,16,0,780.0,82.0,4.1,28.3,439.0,504.67,388.64
2018,9,10,16,15,746.5,78.0,4.25,27.3,387.0,439.94,338.58
2018,9,10,16,30,713.0,74.0,4.4,26.3,335.0,377.58,288.29
2018,9,10,16,45,665.0,68.5,4.55,25.3,282.0,311.04,233.18
2018,9,10,17,0,617.0,63.0,4.7,24.3,229.0,249.3,180.44
2018,9,10,17,15,544.5,55.5,4.85,22.75,178.5,185.06,126.36
2018,9,10,17,30,472.0,48.0,5.0,21.2,128.0,129.38,80.37
2018,9,10,17,45,356.0,37.5,5.15,19.7,85.5,75.17,40.35
2018,9,10,18,0,240.0,27.0,5.3,18.2,43.0,34.96,10.61
2018,9,10,18,15,126.5,14.5,5.25,17.3,22.5,13.82,0.0
2018,9,10,18,30,13.0,2.0,5.2,16.4,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,5.15,15.45,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,9,11,5,45,91.5,8.5,2.75,9.4,12.0,0.0,0.0
2018,9,11,6,0,183.0,17.0,2.9,9.7,24.0,16.8,0.0
2018,9,11,6,15,323.5,27.5,2.9,10.25,63.0,48.52,21.35
2018,9,11,6,30,464.0,38.0,2.9,10.8,102.0,99.37,57.48
2018,9,11,6,45,540.5,45.5,2.95,11.35,151.0,152.61,101.61
2018,9,11,7,0,617.0,53.0,3.0,11.9,200.0,215.1,156.44
2018,9,11,7,15,665.0,59.5,2.9,12.8,252.5,276.65,211.9
2018,9,11,7,30,713.0,66.0,2.8,13.7,305.0,342.91,270.22
2018,9,11,7,45,743.5,71.0,2.7,14.55,356.5,404.61,323.35
2018,9,11,8,0,774.0,76.0,2.6,15.4,408.0,468.47,376.07
2018,9,11,8,15,796.0,81.0,2.55,16.2,457.5,529.51,424.62
2018,9,11,8,30,818.0,86.0,2.5,17.0,507.0,591.08,471.58
2018,9,11,8,45,832.5,90.5,2.5,17.85,552.5,647.44,512.93
2018,9,11,9,0,847.0,95.0,2.5,18.7,598.0,702.94,552.03
2018,9,11,9,15,858.5,98.5,2.55,19.45,638.0,753.95,585.51
2018,9,11,9,30,870.0,102.0,2.6,20.2,678.0,798.44,613.79
2018,9,11,9,45,877.5,105.5,2.7,20.95,712.5,841.91,641.3
2018,9,11,10,0,885.0,109.0,2.8,21.7,747.0,882.87,666.72
2018,9,11,10,15,892.0,110.5,2.9,22.3,775.0,918.52,688.68
2018,9,11,10,30,899.0,112.0,3.0,22.9,803.0,951.22,708.55
2018,9,11,10,45,903.5,113.5,3.1,23.45,823.5,978.45,724.83
2018,9,11,11,0,908.0,115.0,3.2,24.0,844.0,1002.28,738.89
2018,9,11,11,15,912.0,115.0,3.3,24.45,857.5,1020.49,749.59
2018,9,11,11,30,916.0,115.0,3.4,24.9,871.0,1035.05,758.02
2018,9,11,11,45,918.0,115.5,3.55,25.35,877.0,1044.44,763.57
2018,9,11,12,0,920.0,116.0,3.7,25.8,883.0,1049.99,766.77
2018,9,11,12,15,931.0,109.0,3.8,26.1,883.0,1052.52,768.22
2018,9,11,12,30,942.0,102.0,3.9,26.4,883.0,1051.01,767.2
2018,9,11,12,45,954.5,93.5,4.05,26.7,876.0,1045.18,763.83
2018,9,11,13,0,967.0,85.0,4.2,27.0,869.0,1035.05,757.77
2018,9,11,13,15,963.5,84.5,4.3,26.9,850.5,1014.26,745.66
2018,9,11,13,30,960.0,84.0,4.4,26.8,832.0,989.75,731.13
2018,9,11,13,45,955.0,82.5,4.55,26.7,805.5,959.17,712.69
2018,9,11,14,0,950.0,81.0,4.7,26.6,779.0,925.22,692.35
2018,9,11,14,15,942.5,79.5,4.85,26.2,746.0,885.97,668.88
2018,9,11,14,30,935.0,78.0,5.0,25.8,713.0,843.89,642.98
2018,9,11,14,45,924.5,76.0,5.2,25.35,673.5,796.34,613.04
2018,9,11,15,0,914.0,74.0,5.4,24.9,634.0,746.67,580.83
2018,9,11,15,15,898.5,71.5,5.4,24.9,588.5,691.2,541.87
2018,9,11,15,30,883.0,69.0,5.4,24.9,543.0,634.63,499.3
2018,9,11,15,45,863.0,66.5,5.6,23.45,494.0,574.67,455.66
2018,9,11,16,0,843.0,64.0,5.8,22.0,445.0,514.69,409.82
2018,9,11,16,15,815.0,60.5,5.75,21.1,393.0,450.21,357.1
2018,9,11,16,30,787.0,57.0,5.7,20.2,341.0,388.14,304.33
2018,9,11,16,45,745.5,53.0,5.7,19.25,288.0,321.48,246.35
2018,9,11,17,0,704.0,49.0,5.7,18.3,235.0,258.7,190.14
2018,9,11,17,15,635.0,44.0,5.5,17.35,183.5,192.88,132.03
2018,9,11,17,30,566.0,39.0,5.3,16.4,132.0,135.06,82.39
2018,9,11,17,45,433.0,31.0,5.15,15.45,87.0,75.67,38.21
2018,9,11,18,0,300.0,23.0,5.0,14.5,42.0,32.56,6.27
2018,9,11,18,15,150.0,11.5,4.95,14.0,21.0,10.96,0.0
2018,9,11,18,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,12,5,45,9.0,3.5,3.3,9.65,4.0,0.0,0.0
2018,9,12,6,0,18.0,7.0,3.4,9.8,8.0,6.73,0.0
2018,9,12,6,15,36.5,21.5,3.5,10.35,25.5,22.78,10.44
2018,9,12,6,30,55.0,36.0,3.6,10.9,43.0,41.81,27.14
2018,9,12,6,45,52.0,46.5,3.7,11.5,56.0,55.27,39.51
2018,9,12,7,0,49.0,57.0,3.8,12.1,69.0,68.36,51.54
2018,9,12,7,15,126.5,87.0,3.8,12.75,127.0,125.93,99.24
2018,9,12,7,30,204.0,117.0,3.8,13.4,185.0,196.86,158.5
2018,9,12,7,45,277.5,136.0,3.75,14.05,244.5,261.18,212.05
2018,9,12,8,0,351.0,155.0,3.7,14.7,304.0,333.68,271.57
2018,9,12,8,15,518.5,136.5,3.65,15.45,386.5,433.17,352.07
2018,9,12,8,30,686.0,118.0,3.6,16.2,469.0,547.25,442.05
2018,9,12,8,45,693.0,127.5,3.55,16.95,509.5,597.91,479.68
2018,9,12,9,0,700.0,137.0,3.5,17.7,550.0,647.39,515.45
2018,9,12,9,15,658.5,161.5,3.5,18.4,571.5,675.28,533.52
2018,9,12,9,30,617.0,186.0,3.5,19.1,593.0,697.28,546.76
2018,9,12,9,45,707.5,162.5,3.5,19.75,652.5,772.3,600.39
2018,9,12,10,0,798.0,139.0,3.5,20.4,712.0,846.81,650.04
2018,9,12,10,15,626.0,217.0,3.65,20.8,677.0,806.79,619.12
2018,9,12,10,30,454.0,295.0,3.8,21.2,642.0,746.23,570.81
2018,9,12,10,45,384.5,330.0,3.9,21.55,629.5,718.86,548.87
2018,9,12,11,0,315.0,365.0,4.0,21.9,617.0,698.49,531.34
2018,9,12,11,15,379.0,350.0,4.1,22.05,658.0,750.22,569.83
2018,9,12,11,30,443.0,335.0,4.2,22.2,699.0,813.91,615.61
2018,9,12,11,45,521.0,305.5,4.35,22.35,736.0,864.15,652.64
2018,9,12,12,0,599.0,276.0,4.5,22.5,773.0,912.22,688.13
2018,9,12,12,15,496.0,297.5,4.55,22.5,708.0,832.09,630.17
2018,9,12,12,30,393.0,319.0,4.6,22.5,643.0,749.97,570.51
2018,9,12,12,45,487.5,295.5,4.7,22.45,692.0,813.47,619.27
2018,9,12,13,0,582.0,272.0,4.8,22.4,741.0,872.4,663.61
2018,9,12,13,15,610.5,252.0,4.9,22.3,734.0,870.15,663.9
2018,9,12,13,30,639.0,232.0,5.0,22.2,727.0,861.75,660.32
2018,9,12,13,45,588.5,240.5,5.05,22.05,684.5,803.64,619.27
2018,9,12,14,0,538.0,249.0,5.1,21.9,642.0,749.93,580.9
2018,9,12,14,15,455.0,258.0,5.15,21.45,580.0,670.22,522.89
2018,9,12,14,30,372.0,267.0,5.2,21.0,518.0,584.74,459.55
2018,9,12,14,45,259.0,266.0,5.25,20.55,436.0,481.43,380.51
2018,9,12,15,0,146.0,265.0,5.3,20.1,354.0,378.04,299.62
2018,9,12,15,15,142.5,244.0,5.3,20.1,325.5,346.29,275.51
2018,9,12,15,30,139.0,223.0,5.3,20.1,297.0,314.61,250.96
2018,9,12,15,45,202.0,197.5,5.3,18.7,294.0,316.58,255.03
2018,9,12,16,0,265.0,172.0,5.3,17.3,291.0,317.22,257.07
2018,9,12,16,15,297.5,147.5,5.25,16.65,265.5,291.13,235.61
2018,9,12,16,30,330.0,123.0,5.2,16.0,240.0,260.98,209.58
2018,9,12,16,45,236.0,110.5,5.2,15.35,187.5,195.05,154.57
2018,9,12,17,0,142.0,98.0,5.2,14.7,135.0,137.47,107.0
2018,9,12,17,15,98.5,77.0,5.05,14.2,100.0,97.56,73.44
2018,9,12,17,30,55.0,56.0,4.9,13.7,65.0,63.22,45.16
2018,9,12,17,45,42.0,37.5,4.75,13.15,43.0,39.98,25.19
2018,9,12,18,0,29.0,19.0,4.6,12.6,21.0,18.38,0.66
2018,9,12,18,15,14.5,9.5,4.5,12.4,10.5,9.05,0.0
2018,9,12,18,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,13,5,45,15.0,6.0,3.45,10.0,6.5,0.0,0.0
2018,9,13,6,0,30.0,12.0,3.6,10.2,13.0,11.55,0.0
2018,9,13,6,15,100.5,29.0,3.7,10.7,40.5,34.15,16.5
2018,9,13,6,30,171.0,46.0,3.8,11.2,68.0,67.46,43.4
2018,9,13,6,45,275.5,58.5,3.95,11.75,113.5,113.66,79.62
2018,9,13,7,0,380.0,71.0,4.1,12.3,159.0,171.56,127.88
2018,9,13,7,15,537.0,67.0,4.05,12.9,225.5,244.34,188.78
2018,9,13,7,30,694.0,63.0,4.0,13.5,292.0,333.12,263.97
2018,9,13,7,45,743.0,64.5,3.95,14.05,346.5,397.99,320.52
2018,9,13,8,0,792.0,66.0,3.9,14.6,401.0,467.05,378.79
2018,9,13,8,15,816.5,69.0,3.85,15.25,450.5,528.13,428.7
2018,9,13,8,30,841.0,72.0,3.8,15.9,500.0,587.5,475.53
2018,9,13,8,45,858.5,73.5,3.75,16.55,545.0,643.04,517.76
2018,9,13,9,0,876.0,75.0,3.7,17.2,590.0,697.89,556.91
2018,9,13,9,15,887.5,78.0,3.65,17.75,630.5,748.97,591.4
2018,9,13,9,30,899.0,81.0,3.6,18.3,671.0,798.25,623.91
2018,9,13,9,45,907.0,83.5,3.6,18.9,705.5,842.03,652.05
2018,9,13,10,0,915.0,86.0,3.6,19.5,740.0,883.23,678.0
2018,9,13,10,15,922.5,87.0,3.6,19.85,768.5,919.54,700.9
2018,9,13,10,30,930.0,88.0,3.6,20.2,797.0,952.82,721.57
2018,9,13,10,45,934.5,89.0,3.6,20.55,817.5,980.07,738.03
2018,9,13,11,0,939.0,90.0,3.6,20.9,838.0,1003.8,752.13
2018,9,13,11,15,942.5,90.5,3.7,21.1,851.5,1022.36,763.96
2018,9,13,11,30,946.0,91.0,3.8,21.3,865.0,1037.15,773.4
2018,9,13,11,45,948.0,91.0,3.95,21.5,870.5,1046.01,779.39
2018,9,13,12,0,950.0,91.0,4.1,21.7,876.0,1050.93,782.91
2018,9,13,12,15,951.5,90.0,4.2,21.7,873.5,1050.26,783.13
2018,9,13,12,30,953.0,89.0,4.3,21.7,871.0,1045.58,780.83
2018,9,13,12,45,953.5,87.0,4.45,21.7,860.5,1034.8,774.82
2018,9,13,13,0,954.0,85.0,4.6,21.7,850.0,1020.07,766.86
2018,9,13,13,15,951.0,83.5,4.65,21.6,831.5,998.68,753.8
2018,9,13,13,30,948.0,82.0,4.7,21.5,813.0,973.59,738.26
2018,9,13,13,45,939.0,82.5,4.8,21.4,786.0,941.76,718.41
2018,9,13,14,0,930.0,83.0,4.9,21.3,759.0,906.85,696.25
2018,9,13,14,15,841.5,111.0,4.95,21.05,701.5,838.29,649.92
2018,9,13,14,30,753.0,139.0,5.0,20.8,644.0,768.83,602.17
2018,9,13,14,45,678.0,153.0,5.05,20.55,587.5,695.37,549.57
2018,9,13,15,0,603.0,167.0,5.1,20.3,531.0,625.07,496.78
2018,9,13,15,15,685.5,130.0,5.1,20.3,514.5,612.31,488.88
2018,9,13,15,30,768.0,93.0,5.1,20.3,498.0,587.93,471.04
2018,9,13,15,45,795.5,79.0,5.0,19.55,463.5,547.96,440.18
2018,9,13,16,0,823.0,65.0,4.9,18.8,429.0,501.36,402.69
2018,9,13,16,15,793.0,61.5,4.8,18.3,377.5,438.39,350.03
2018,9,13,16,30,763.0,58.0,4.7,17.8,326.0,375.54,295.8
2018,9,13,16,45,722.0,53.5,4.55,17.25,274.0,310.04,238.0
2018,9,13,17,0,681.0,49.0,4.4,16.7,222.0,248.43,182.28
2018,9,13,17,15,606.5,43.5,4.05,16.0,171.0,182.6,124.29
2018,9,13,17,30,532.0,38.0,3.7,15.3,120.0,125.52,75.72
2018,9,13,17,45,400.0,30.0,3.35,14.55,78.0,69.21,34.07
2018,9,13,18,0,268.0,22.0,3.0,13.8,36.0,28.8,0.0
2018,9,13,18,15,134.0,11.0,2.95,13.35,18.0,10.48,0.0
2018,9,13,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,14,5,45,13.5,5.5,1.85,8.0,6.0,0.0,0.0
2018,9,14,6,0,27.0,11.0,1.9,8.4,12.0,10.59,0.0
2018,9,14,6,15,105.0,27.5,2.15,9.15,40.0,33.06,15.13
2018,9,14,6,30,183.0,44.0,2.4,9.9,68.0,68.57,43.95
2018,9,14,6,45,273.0,57.0,2.65,10.65,110.5,111.94,78.49
2018,9,14,7,0,363.0,70.0,2.9,11.4,153.0,166.5,124.41
2018,9,14,7,15,374.0,87.5,2.8,11.95,192.0,211.58,165.5
2018,9,14,7,30,385.0,105.0,2.7,12.5,231.0,257.69,206.53
2018,9,14,7,45,393.0,124.5,2.65,13.1,271.5,305.39,247.57
2018,9,14,8,0,401.0,144.0,2.6,13.7,312.0,353.46,287.48
2018,9,14,8,15,514.0,136.0,2.5,14.3,378.5,430.78,349.89
2018,9,14,8,30,627.0,128.0,2.4,14.9,445.0,522.85,421.96
2018,9,14,8,45,613.5,145.5,2.3,15.55,479.5,565.54,452.9
2018,9,14,9,0,600.0,163.0,2.2,16.2,514.0,605.21,480.64
2018,9,14,9,15,600.5,176.0,2.15,16.95,548.0,647.63,509.73
2018,9,14,9,30,601.0,189.0,2.1,17.7,582.0,688.19,536.55
2018,9,14,9,45,650.0,182.0,2.05,18.5,627.5,745.95,575.88
2018,9,14,10,0,699.0,175.0,2.0,19.3,673.0,804.54,613.76
2018,9,14,10,15,698.0,185.5,2.0,19.95,699.0,837.89,633.6
2018,9,14,10,30,697.0,196.0,2.0,20.6,725.0,868.46,651.55
2018,9,14,10,45,748.0,177.5,2.0,21.25,759.0,913.75,679.15
2018,9,14,11,0,799.0,159.0,2.0,21.9,793.0,952.61,701.94
2018,9,14,11,15,756.0,181.5,2.1,22.25,789.0,953.5,701.75
2018,9,14,11,30,713.0,204.0,2.2,22.6,785.0,944.77,695.76
2018,9,14,11,45,759.0,185.5,2.25,23.0,807.0,975.67,715.26
2018,9,14,12,0,805.0,167.0,2.3,23.4,829.0,997.71,728.57
2018,9,14,12,15,859.0,140.0,2.4,23.6,844.0,1021.2,744.05
2018,9,14,12,30,913.0,113.0,2.5,23.8,859.0,1031.5,751.12
2018,9,14,12,45,913.5,110.5,2.65,24.0,848.5,1020.5,745.19
2018,9,14,13,0,914.0,108.0,2.8,24.2,838.0,1005.7,736.99
2018,9,14,13,15,911.0,105.5,2.95,24.15,818.5,983.84,724.86
2018,9,14,13,30,908.0,103.0,3.1,24.1,799.0,958.43,710.32
2018,9,14,13,45,894.0,104.5,3.2,24.1,770.0,924.09,689.16
2018,9,14,14,0,880.0,106.0,3.3,24.1,741.0,887.09,666.03
2018,9,14,14,15,888.0,96.0,3.45,23.9,712.0,853.57,645.83
2018,9,14,14,30,896.0,86.0,3.6,23.7,683.0,816.27,622.65
2018,9,14,14,45,889.0,82.0,3.75,23.45,644.5,770.51,593.21
2018,9,14,15,0,882.0,78.0,3.9,23.2,606.0,722.46,561.59
2018,9,14,15,15,844.5,79.5,3.9,23.2,554.5,657.98,515.8
2018,9,14,15,30,807.0,81.0,3.9,23.2,503.0,597.4,469.87
2018,9,14,15,45,798.5,74.0,4.05,22.35,458.0,542.35,428.93
2018,9,14,16,0,790.0,67.0,4.2,21.5,413.0,486.3,385.33
2018,9,14,16,15,632.0,84.5,4.2,20.85,339.5,387.33,306.08
2018,9,14,16,30,474.0,102.0,4.2,20.2,266.0,300.69,235.76
2018,9,14,16,45,362.5,94.5,4.25,19.5,207.5,225.08,173.72
2018,9,14,17,0,251.0,87.0,4.3,18.8,149.0,159.19,119.82
2018,9,14,17,15,218.0,69.5,4.2,18.0,114.0,117.91,84.45
2018,9,14,17,30,185.0,52.0,4.1,17.2,79.0,80.75,53.13
2018,9,14,17,45,115.5,34.5,4.0,16.4,49.0,44.48,24.94
2018,9,14,18,0,46.0,17.0,3.9,15.6,19.0,16.49,0.0
2018,9,14,18,15,23.0,8.5,3.85,15.1,9.5,8.1,0.0
2018,9,14,18,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,9,15,5,45,79.5,7.5,3.95,9.45,9.5,0.0,0.0
2018,9,15,6,0,159.0,15.0,4.1,9.7,19.0,14.96,0.0
2018,9,15,6,15,317.5,24.5,4.25,10.2,56.5,45.32,16.71
2018,9,15,6,30,476.0,34.0,4.4,10.7,94.0,97.84,55.28
2018,9,15,6,45,559.0,40.5,4.6,11.2,143.0,152.29,100.52
2018,9,15,7,0,642.0,47.0,4.8,11.7,192.0,216.47,157.25
2018,9,15,7,15,693.5,51.5,4.8,12.25,244.5,278.25,214.07
2018,9,15,7,30,745.0,56.0,4.8,12.8,297.0,345.34,274.69
2018,9,15,7,45,779.0,59.5,4.8,13.35,349.5,408.68,331.02
2018,9,15,8,0,813.0,63.0,4.8,13.9,402.0,474.48,387.5
2018,9,15,8,15,837.5,65.5,4.8,14.45,452.0,534.05,437.2
2018,9,15,8,30,862.0,68.0,4.8,15.0,502.0,595.88,486.91
2018,9,15,8,45,881.0,70.0,4.75,15.55,548.5,653.89,531.83
2018,9,15,9,0,900.0,72.0,4.7,16.1,595.0,711.31,573.46
2018,9,15,9,15,911.0,74.5,4.7,16.6,636.0,762.43,608.79
2018,9,15,9,30,922.0,77.0,4.7,17.1,677.0,811.62,642.12
2018,9,15,9,45,929.5,80.0,4.65,17.6,712.0,856.3,671.35
2018,9,15,10,0,937.0,83.0,4.6,18.1,747.0,898.28,698.2
2018,9,15,10,15,945.0,83.5,4.65,18.45,775.5,935.01,722.17
2018,9,15,10,30,953.0,84.0,4.7,18.8,804.0,968.64,743.87
2018,9,15,10,45,959.0,84.0,4.75,19.15,825.0,996.55,761.54
2018,9,15,11,0,965.0,84.0,4.8,19.5,846.0,1020.9,776.79
2018,9,15,11,15,968.0,84.5,4.85,19.7,859.0,1039.2,788.43
2018,9,15,11,30,971.0,85.0,4.9,19.9,872.0,1053.59,797.53
2018,9,15,11,45,973.0,84.5,4.95,20.05,877.0,1061.89,802.8
2018,9,15,12,0,975.0,84.0,5.0,20.2,882.0,1066.12,805.49
2018,9,15,12,15,974.5,83.5,5.05,20.2,878.5,1063.79,804.37
2018,9,15,12,30,974.0,83.0,5.1,20.2,875.0,1057.37,800.65
2018,9,15,12,45,971.5,82.5,5.2,20.2,863.5,1044.94,793.38
2018,9,15,13,0,969.0,82.0,5.3,20.2,852.0,1028.55,783.49
2018,9,15,13,15,965.5,81.5,5.3,20.1,833.0,1007.34,769.88
2018,9,15,13,30,962.0,81.0,5.3,20.0,814.0,982.4,753.74
2018,9,15,13,45,956.5,80.0,5.3,19.95,787.5,951.52,733.3
2018,9,15,14,0,951.0,79.0,5.3,19.9,761.0,917.29,710.48
2018,9,15,14,15,943.5,77.0,5.3,19.7,727.5,877.12,683.71
2018,9,15,14,30,936.0,75.0,5.3,19.5,694.0,834.13,654.69
2018,9,15,14,45,924.5,73.5,5.25,19.3,654.0,786.08,621.4
2018,9,15,15,0,913.0,72.0,5.2,19.1,614.0,736.0,586.27
2018,9,15,15,15,896.5,70.0,5.2,19.1,568.5,680.29,546.1
2018,9,15,15,30,880.0,68.0,5.2,19.1,523.0,623.59,501.9
2018,9,15,15,45,859.5,65.0,5.15,18.45,474.0,562.85,454.33
2018,9,15,16,0,839.0,62.0,5.1,17.8,425.0,502.2,405.13
2018,9,15,16,15,810.0,59.0,5.05,17.25,373.5,439.42,352.26
2018,9,15,16,30,781.0,56.0,5.0,16.7,322.0,376.6,297.56
2018,9,15,16,45,736.0,51.5,4.95,16.2,268.5,308.83,237.37
2018,9,15,17,0,691.0,47.0,4.9,15.7,215.0,245.42,179.7
2018,9,15,17,15,616.5,41.0,4.7,15.0,164.0,178.85,120.73
2018,9,15,17,30,542.0,35.0,4.5,14.3,113.0,121.06,71.47
2018,9,15,17,45,391.0,27.0,4.35,13.55,71.0,63.31,29.16
2018,9,15,18,0,240.0,19.0,4.2,12.8,29.0,24.47,0.0
2018,9,15,18,15,120.0,9.5,4.1,12.35,14.5,9.05,0.0
2018,9,15,18,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,16,5,45,86.5,7.0,1.8,7.5,9.0,0.0,0.0
2018,9,16,6,0,173.0,14.0,1.9,7.9,18.0,14.11,0.0
2018,9,16,6,15,338.5,23.0,2.15,8.75,56.0,45.28,15.29
2018,9,16,6,30,504.0,32.0,2.4,9.6,94.0,99.93,55.86
2018,9,16,6,45,587.0,38.0,2.65,10.4,144.0,155.32,101.94
2018,9,16,7,0,670.0,44.0,2.9,11.2,194.0,220.69,159.56
2018,9,16,7,15,720.0,48.0,2.8,11.85,246.5,283.12,216.67
2018,9,16,7,30,770.0,52.0,2.7,12.5,299.0,350.64,277.01
2018,9,16,7,45,803.5,55.5,2.6,13.15,352.0,413.94,332.35
2018,9,16,8,0,837.0,59.0,2.5,13.8,405.0,480.42,387.97
2018,9,16,8,15,860.0,61.0,2.45,14.45,455.0,541.47,437.28
2018,9,16,8,30,883.0,63.0,2.4,15.1,505.0,602.96,484.91
2018,9,16,8,45,900.0,65.0,2.35,15.75,551.0,660.66,527.79
2018,9,16,9,0,917.0,67.0,2.3,16.4,597.0,717.51,566.85
2018,9,16,9,15,929.5,68.0,2.25,17.0,638.0,768.74,600.14
2018,9,16,9,30,942.0,69.0,2.2,17.6,679.0,818.11,631.37
2018,9,16,9,45,951.0,71.0,2.2,18.15,714.5,863.59,659.82
2018,9,16,10,0,960.0,73.0,2.2,18.7,750.0,906.41,686.01
2018,9,16,10,15,966.5,74.0,2.2,19.2,778.0,942.99,707.79
2018,9,16,10,30,973.0,75.0,2.2,19.7,806.0,976.3,727.24
2018,9,16,10,45,977.5,75.0,2.2,20.25,826.5,1003.17,742.18
2018,9,16,11,0,982.0,75.0,2.2,20.8,847.0,1026.35,754.72
2018,9,16,11,15,984.5,75.5,2.25,21.15,860.0,1044.32,765.12
2018,9,16,11,30,987.0,76.0,2.3,21.5,873.0,1058.32,773.09
2018,9,16,11,45,988.0,76.5,2.35,21.9,878.0,1066.77,777.51
2018,9,16,12,0,989.0,77.0,2.4,22.3,883.0,1071.08,779.47
2018,9,16,12,15,987.5,77.5,2.5,22.5,879.5,1068.77,778.55
2018,9,16,12,30,986.0,78.0,2.6,22.7,876.0,1062.32,775.15
2018,9,16,12,45,982.0,78.5,2.7,22.95,864.0,1049.35,767.5
2018,9,16,13,0,978.0,79.0,2.8,23.2,852.0,1032.41,757.39
2018,9,16,13,15,973.5,79.0,2.9,23.25,832.5,1010.57,744.71
2018,9,16,13,30,969.0,79.0,3.0,23.3,813.0,985.01,729.57
2018,9,16,13,45,962.5,77.5,3.1,23.35,785.5,952.4,709.65
2018,9,16,14,0,956.0,76.0,3.2,23.4,758.0,916.48,687.37
2018,9,16,14,15,947.0,75.0,3.35,23.2,724.0,875.95,662.64
2018,9,16,14,30,938.0,74.0,3.5,23.0,690.0,832.69,635.59
2018,9,16,14,45,926.0,72.5,3.6,22.85,650.0,784.12,603.92
2018,9,16,15,0,914.0,71.0,3.7,22.7,610.0,733.57,570.28
2018,9,16,15,15,897.5,69.0,3.7,22.7,564.5,677.77,531.36
2018,9,16,15,30,881.0,67.0,3.7,22.7,519.0,621.0,488.5
2018,9,16,15,45,858.0,64.5,4.0,21.8,469.0,559.34,442.84
2018,9,16,16,0,835.0,62.0,4.3,20.9,419.0,498.04,395.26
2018,9,16,16,15,803.0,58.5,4.35,20.2,366.5,433.61,342.49
2018,9,16,16,30,771.0,55.0,4.4,19.5,314.0,369.51,287.95
2018,9,16,16,45,723.0,51.0,4.45,18.8,261.0,301.95,229.06
2018,9,16,17,0,675.0,47.0,4.5,18.1,208.0,239.13,172.86
2018,9,16,17,15,597.0,41.0,4.35,17.2,157.5,172.98,115.21
2018,9,16,17,30,519.0,35.0,4.2,16.3,107.0,116.07,67.54
2018,9,16,17,45,368.0,26.5,4.1,15.4,66.5,59.77,26.45
2018,9,16,18,0,217.0,18.0,4.0,14.5,26.0,22.32,0.0
2018,9,16,18,15,108.5,9.0,3.9,13.9,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,5,45,81.5,7.0,2.0,8.65,8.5,0.0,0.0
2018,9,17,6,0,163.0,14.0,2.1,9.0,17.0,14.11,0.0
2018,9,17,6,15,324.5,23.0,2.4,9.7,53.5,44.38,13.89
2018,9,17,6,30,486.0,32.0,2.7,10.4,90.0,97.76,54.52
2018,9,17,6,45,570.0,38.5,3.0,11.15,139.5,152.74,100.14
2018,9,17,7,0,654.0,45.0,3.3,11.9,189.0,217.84,157.37
2018,9,17,7,15,705.0,48.5,3.25,12.45,241.0,279.1,213.5
2018,9,17,7,30,756.0,52.0,3.2,13.0,293.0,345.56,273.15
2018,9,17,7,45,789.5,56.0,3.15,13.55,345.5,409.77,329.55
2018,9,17,8,0,823.0,60.0,3.1,14.1,398.0,474.74,384.53
2018,9,17,8,15,846.5,62.5,3.05,14.7,447.5,535.82,434.35
2018,9,17,8,30,870.0,65.0,3.0,15.3,497.0,597.43,482.62
2018,9,17,8,45,887.0,67.0,2.95,15.85,543.0,654.44,525.7
2018,9,17,9,0,904.0,69.0,2.9,16.4,589.0,710.63,565.21
2018,9,17,9,15,914.0,71.5,2.95,17.0,629.0,761.07,599.09
2018,9,17,9,30,924.0,74.0,3.0,17.6,669.0,809.48,630.95
2018,9,17,9,45,929.5,78.0,3.0,18.15,703.5,853.6,659.11
2018,9,17,10,0,935.0,82.0,3.0,18.7,738.0,894.86,684.89
2018,9,17,10,15,942.5,82.5,3.05,19.2,766.0,930.92,707.3
2018,9,17,10,30,950.0,83.0,3.1,19.7,794.0,963.86,727.45
2018,9,17,10,45,955.0,83.5,3.2,20.2,814.5,991.15,744.1
2018,9,17,11,0,960.0,84.0,3.3,20.7,835.0,1014.85,758.39
2018,9,17,11,15,963.0,84.5,3.4,21.0,848.0,1032.89,769.56
2018,9,17,11,30,966.0,85.0,3.5,21.3,861.0,1047.04,778.29
2018,9,17,11,45,967.0,85.0,3.6,21.65,865.5,1054.68,782.71
2018,9,17,12,0,968.0,85.0,3.7,22.0,870.0,1058.27,784.63
2018,9,17,12,15,966.5,85.5,3.85,22.05,866.5,1055.89,784.04
2018,9,17,12,30,965.0,86.0,4.0,22.1,863.0,1049.46,780.91
2018,9,17,12,45,961.0,86.5,4.15,22.2,851.0,1036.59,773.43
2018,9,17,13,0,957.0,87.0,4.3,22.3,839.0,1019.84,763.44
2018,9,17,13,15,953.0,86.0,4.45,22.15,819.5,997.63,750.43
2018,9,17,13,30,949.0,85.0,4.6,22.0,800.0,971.76,735.51
2018,9,17,13,45,943.5,83.5,4.7,21.9,773.5,940.47,716.15
2018,9,17,14,0,938.0,82.0,4.8,21.8,747.0,905.9,694.33
2018,9,17,14,15,930.5,80.5,4.9,21.45,714.0,866.57,669.58
2018,9,17,14,30,923.0,79.0,5.0,21.1,681.0,824.46,642.47
2018,9,17,14,45,911.5,77.0,5.1,20.75,641.0,776.25,610.44
2018,9,17,15,0,900.0,75.0,5.2,20.4,601.0,726.06,576.37
2018,9,17,15,15,883.0,72.5,5.2,20.4,555.5,669.97,535.62
2018,9,17,15,30,866.0,70.0,5.2,20.4,510.0,613.01,491.31
2018,9,17,15,45,844.5,67.5,5.25,19.3,461.0,552.95,445.33
2018,9,17,16,0,823.0,65.0,5.3,18.2,412.0,494.94,398.95
2018,9,17,16,15,793.0,60.5,5.2,17.45,360.0,429.21,343.85
2018,9,17,16,30,763.0,56.0,5.1,16.7,308.0,365.41,288.38
2018,9,17,16,45,714.0,52.0,5.05,16.0,255.5,298.06,228.63
2018,9,17,17,0,665.0,48.0,5.0,15.3,203.0,235.58,171.91
2018,9,17,17,15,584.0,41.5,4.75,14.55,152.5,169.08,113.38
2018,9,17,17,30,503.0,35.0,4.5,13.8,102.0,112.23,65.5
2018,9,17,17,45,339.5,25.5,4.3,13.0,62.0,55.06,23.34
2018,9,17,18,0,176.0,16.0,4.1,12.2,22.0,18.97,0.0
2018,9,17,18,15,88.0,8.0,3.95,11.8,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,18,5,45,62.0,7.0,1.85,7.85,8.0,0.0,0.0
2018,9,18,6,0,124.0,14.0,1.9,8.2,16.0,13.97,0.0
2018,9,18,6,15,276.5,25.0,2.2,8.9,51.0,43.18,13.04
2018,9,18,6,30,429.0,36.0,2.5,9.6,86.0,94.38,54.19
2018,9,18,6,45,518.5,43.0,2.75,10.3,134.0,147.48,98.06
2018,9,18,7,0,608.0,50.0,3.0,11.0,182.0,211.43,153.92
2018,9,18,7,15,663.0,55.0,2.95,11.6,234.0,272.81,209.77
2018,9,18,7,30,718.0,60.0,2.9,12.2,286.0,339.97,269.66
2018,9,18,7,45,754.5,63.5,2.8,12.75,338.0,402.84,324.71
2018,9,18,8,0,791.0,67.0,2.7,13.3,390.0,468.48,379.94
2018,9,18,8,15,817.0,70.0,2.65,13.9,440.0,530.21,430.06
2018,9,18,8,30,843.0,73.0,2.6,14.5,490.0,590.14,476.92
2018,9,18,8,45,861.5,76.0,2.55,15.1,536.0,647.87,520.28
2018,9,18,9,0,880.0,79.0,2.5,15.7,582.0,704.99,560.68
2018,9,18,9,15,894.5,80.5,2.5,16.3,623.0,756.55,594.99
2018,9,18,9,30,909.0,82.0,2.5,16.9,664.0,806.5,627.49
2018,9,18,9,45,919.5,82.5,2.45,17.45,698.5,850.16,654.72
2018,9,18,10,0,930.0,83.0,2.4,18.0,733.0,891.36,679.8
2018,9,18,10,15,937.0,84.0,2.45,18.55,760.5,927.3,701.84
2018,9,18,10,30,944.0,85.0,2.5,19.1,788.0,960.12,721.64
2018,9,18,10,45,948.5,85.5,2.5,19.6,808.0,986.72,736.85
2018,9,18,11,0,953.0,86.0,2.5,20.1,828.0,1009.73,749.7
2018,9,18,11,15,955.5,86.5,2.5,20.5,840.5,1027.09,759.16
2018,9,18,11,30,958.0,87.0,2.5,20.9,853.0,1040.57,766.21
2018,9,18,11,45,959.0,87.0,2.55,21.3,857.5,1048.06,770.05
2018,9,18,12,0,960.0,87.0,2.6,21.7,862.0,1051.54,771.48
2018,9,18,12,15,958.0,87.5,2.65,21.95,858.0,1048.58,769.37
2018,9,18,12,30,956.0,88.0,2.7,22.2,854.0,1041.61,764.86
2018,9,18,12,45,952.0,88.5,2.75,22.5,842.0,1028.73,756.52
2018,9,18,13,0,948.0,89.0,2.8,22.8,830.0,1012.02,745.82
2018,9,18,13,15,944.0,88.0,2.95,22.85,810.5,989.88,733.23
2018,9,18,13,30,940.0,87.0,3.1,22.9,791.0,964.12,718.17
2018,9,18,13,45,934.0,86.0,3.2,23.0,764.5,933.09,698.93
2018,9,18,14,0,928.0,85.0,3.3,23.1,738.0,898.85,677.39
2018,9,18,14,15,919.0,83.5,3.45,22.9,704.5,858.54,652.5
2018,9,18,14,30,910.0,82.0,3.6,22.7,671.0,815.6,625.37
2018,9,18,14,45,896.5,80.0,3.7,22.5,630.5,766.34,593.02
2018,9,18,15,0,883.0,78.0,3.8,22.3,590.0,715.34,558.83
2018,9,18,15,15,865.0,75.5,3.8,22.3,544.5,659.35,518.82
2018,9,18,15,30,847.0,73.0,3.8,22.3,499.0,602.62,475.69
2018,9,18,15,45,821.5,70.5,4.05,21.4,449.5,543.59,431.44
2018,9,18,16,0,796.0,68.0,4.3,20.5,400.0,482.51,383.65
2018,9,18,16,15,759.0,64.5,4.4,19.7,348.0,416.24,329.49
2018,9,18,16,30,722.0,61.0,4.5,18.9,296.0,352.71,275.44
2018,9,18,16,45,667.0,56.5,4.6,18.1,243.5,285.31,216.83
2018,9,18,17,0,612.0,52.0,4.7,17.3,191.0,223.62,161.93
2018,9,18,17,15,522.0,45.0,4.75,16.25,142.0,158.14,105.69
2018,9,18,17,30,432.0,38.0,4.8,15.2,93.0,103.5,60.79
2018,9,18,17,45,278.0,26.5,4.85,14.2,55.5,49.78,20.24
2018,9,18,18,0,124.0,15.0,4.9,13.2,18.0,16.59,0.0
2018,9,18,18,15,62.0,7.5,4.8,12.6,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,19,5,45,37.5,5.5,1.2,7.15,6.0,0.0,0.0
2018,9,19,6,0,75.0,11.0,1.2,7.5,12.0,10.89,0.0
2018,9,19,6,15,218.5,25.0,1.45,8.3,46.0,39.35,10.6
2018,9,19,6,30,362.0,39.0,1.7,9.1,80.0,88.8,52.38
2018,9,19,6,45,459.0,47.5,1.95,9.95,127.5,140.76,94.81
2018,9,19,7,0,556.0,56.0,2.2,10.8,175.0,204.56,149.71
2018,9,19,7,15,617.0,61.5,2.05,11.45,227.0,265.35,204.18
2018,9,19,7,30,678.0,67.0,1.9,12.1,279.0,332.69,263.22
2018,9,19,7,45,719.5,71.5,1.7,12.75,331.5,396.24,317.56
2018,9,19,8,0,761.0,76.0,1.5,13.4,384.0,463.52,372.45
2018,9,19,8,15,789.0,79.5,1.4,14.25,434.0,525.35,420.76
2018,9,19,8,30,817.0,83.0,1.3,15.1,484.0,588.29,467.61
2018,9,19,8,45,837.5,85.5,1.2,15.95,530.0,646.0,508.41
2018,9,19,9,0,858.0,88.0,1.1,16.8,576.0,703.33,546.7
2018,9,19,9,15,872.5,90.5,1.2,17.75,617.0,751.16,577.28
2018,9,19,9,30,887.0,93.0,1.3,18.7,658.0,801.28,608.98
2018,9,19,9,45,897.5,95.0,1.45,19.7,693.0,845.73,636.74
2018,9,19,10,0,908.0,97.0,1.6,20.7,728.0,887.79,662.55
2018,9,19,10,15,916.0,98.0,1.8,21.65,756.0,923.89,684.85
2018,9,19,10,30,924.0,99.0,2.0,22.6,784.0,956.98,705.01
2018,9,19,10,45,929.5,99.5,2.15,23.55,804.5,983.99,720.5
2018,9,19,11,0,935.0,100.0,2.3,24.5,825.0,1007.51,733.71
2018,9,19,11,15,938.0,101.0,2.45,25.0,838.0,1025.55,744.71
2018,9,19,11,30,941.0,102.0,2.6,25.5,851.0,1039.8,753.37
2018,9,19,11,45,942.0,102.5,2.7,26.0,855.5,1047.64,757.54
2018,9,19,12,0,943.0,103.0,2.8,26.5,860.0,1051.53,759.36
2018,9,19,12,15,942.0,102.5,2.85,26.75,856.0,1048.38,757.1
2018,9,19,12,30,941.0,102.0,2.9,27.0,852.0,1041.26,752.51
2018,9,19,12,45,938.5,101.5,2.95,27.3,840.0,1028.78,744.48
2018,9,19,13,0,936.0,101.0,3.0,27.6,828.0,1012.47,734.14
2018,9,19,13,15,931.0,100.0,3.0,27.65,808.0,989.52,719.92
2018,9,19,13,30,926.0,99.0,3.0,27.7,788.0,963.04,703.49
2018,9,19,13,45,919.0,97.5,3.05,27.8,761.0,930.84,683.55
2018,9,19,14,0,912.0,96.0,3.1,27.9,734.0,895.54,661.47
2018,9,19,14,15,902.0,94.0,3.15,27.8,699.5,854.3,635.73
2018,9,19,14,30,892.0,92.0,3.2,27.7,665.0,810.57,608.0
2018,9,19,14,45,878.0,89.5,3.25,27.65,624.5,761.04,575.75
2018,9,19,15,0,864.0,87.0,3.3,27.6,584.0,713.78,544.61
2018,9,19,15,15,844.5,85.0,3.3,27.6,538.5,657.67,504.93
2018,9,19,15,30,825.0,83.0,3.3,27.6,493.0,601.0,462.99
2018,9,19,15,45,798.0,79.0,3.3,27.1,443.0,537.77,415.79
2018,9,19,16,0,771.0,75.0,3.3,26.6,393.0,475.47,367.58
2018,9,19,16,15,733.0,70.5,2.95,25.75,340.5,409.05,314.39
2018,9,19,16,30,695.0,66.0,2.6,24.9,288.0,345.84,261.99
2018,9,19,16,45,638.0,60.5,2.3,24.0,236.0,278.33,205.23
2018,9,19,17,0,581.0,55.0,2.0,23.1,184.0,216.81,152.43
2018,9,19,17,15,489.5,46.5,2.05,21.85,135.5,151.6,98.62
2018,9,19,17,30,398.0,38.0,2.1,20.6,87.0,97.5,55.72
2018,9,19,17,45,253.0,26.0,2.2,19.35,51.5,46.24,16.44
