Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,18,15,9.0,1.5,2.7,14.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.7,11.35,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.7,11.5,4.0,0.0,0.0
2018,9,30,6,15,150.5,18.0,0.75,11.95,28.5,27.22,0.0
2018,9,30,6,30,273.0,31.0,0.8,12.4,53.0,70.67,36.12
2018,9,30,6,45,378.5,41.0,0.85,12.85,96.0,120.53,78.85
2018,9,30,7,0,484.0,51.0,0.9,13.3,139.0,182.76,131.18
2018,9,30,7,15,553.0,58.0,0.9,13.7,188.5,242.96,184.09
2018,9,30,7,30,622.0,65.0,0.9,14.1,238.0,310.69,242.59
2018,9,30,7,45,667.5,70.0,0.85,14.55,288.5,373.23,295.57
2018,9,30,8,0,713.0,75.0,0.8,15.0,339.0,439.66,349.55
2018,9,30,8,15,745.5,78.0,0.7,15.6,387.0,499.28,395.64
2018,9,30,8,30,778.0,81.0,0.6,16.2,435.0,561.48,441.37
2018,9,30,8,45,802.0,83.5,0.5,16.85,480.0,618.83,481.26
2018,9,30,9,0,826.0,86.0,0.4,17.5,525.0,676.17,519.23
2018,9,30,9,15,844.0,87.5,0.3,18.1,565.0,727.58,549.77
2018,9,30,9,30,862.0,89.0,0.2,18.7,605.0,772.65,575.17
2018,9,30,9,45,825.0,107.0,0.15,19.3,623.0,800.56,589.58
2018,9,30,10,0,788.0,125.0,0.1,19.9,641.0,817.47,597.01
2018,9,30,10,15,829.0,115.5,0.3,20.35,678.0,866.81,629.73
2018,9,30,10,30,870.0,106.0,0.5,20.8,715.0,907.71,657.0
2018,9,30,10,45,877.0,107.0,0.65,21.2,735.0,934.46,674.61
2018,9,30,11,0,884.0,108.0,0.8,21.6,755.0,957.98,690.41
2018,9,30,11,15,790.5,149.0,0.95,21.95,734.0,935.13,677.06
2018,9,30,11,30,697.0,190.0,1.1,22.3,713.0,904.23,658.9
2018,9,30,11,45,702.5,189.0,1.3,22.6,718.0,912.64,666.82
2018,9,30,12,0,708.0,188.0,1.5,22.9,723.0,917.94,672.11
2018,9,30,12,15,816.0,141.0,1.6,23.1,754.0,962.55,701.82
2018,9,30,12,30,924.0,94.0,1.7,23.3,785.0,999.17,725.84
2018,9,30,12,45,895.5,104.0,1.8,23.5,764.5,973.16,709.89
2018,9,30,13,0,867.0,114.0,1.9,23.7,744.0,944.03,692.51
2018,9,30,13,15,634.0,191.5,2.0,23.55,645.5,812.23,607.19
2018,9,30,13,30,401.0,269.0,2.1,23.4,547.0,667.62,504.42
2018,9,30,13,45,323.0,281.5,2.2,23.3,499.5,590.35,450.17
2018,9,30,14,0,245.0,294.0,2.3,23.2,452.0,517.0,396.75
2018,9,30,14,15,221.5,276.5,2.4,22.9,413.5,470.3,363.72
2018,9,30,14,30,198.0,259.0,2.5,22.6,375.0,424.64,330.64
2018,9,30,14,45,279.0,219.5,2.65,22.3,371.0,440.84,346.19
2018,9,30,15,0,360.0,180.0,2.8,22.0,367.0,439.26,347.69
2018,9,30,15,15,280.0,175.5,2.8,22.0,313.0,366.58,290.74
2018,9,30,15,30,200.0,171.0,2.8,22.0,259.0,293.68,233.11
2018,9,30,15,45,137.0,155.5,3.05,21.15,212.5,233.59,185.8
2018,9,30,16,0,74.0,140.0,3.3,20.3,166.0,174.68,138.57
2018,9,30,16,15,56.0,118.5,3.35,19.8,136.5,141.06,111.23
2018,9,30,16,30,38.0,97.0,3.4,19.3,107.0,109.57,85.26
2018,9,30,16,45,22.0,75.5,3.5,18.8,81.0,80.88,61.36
2018,9,30,17,0,6.0,54.0,3.6,18.3,55.0,52.69,37.85
2018,9,30,17,15,3.0,35.0,3.45,17.75,35.5,33.51,21.29
2018,9,30,17,30,0.0,16.0,3.3,17.2,16.0,14.85,2.17
2018,9,30,17,45,0.0,8.0,3.2,16.65,8.0,7.63,0.0
2018,9,30,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,10.8,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,10.9,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.0,0.9,11.3,9.0,8.58,0.0
2018,10,1,6,30,0.0,17.0,1.0,11.7,17.0,15.77,5.8
2018,10,1,6,45,0.0,28.5,1.1,12.15,28.5,26.46,16.53
2018,10,1,7,0,0.0,40.0,1.2,12.6,40.0,37.17,26.09
2018,10,1,7,15,0.0,55.5,1.2,13.1,55.5,51.89,38.9
2018,10,1,7,30,0.0,71.0,1.2,13.6,71.0,66.69,51.54
2018,10,1,7,45,0.5,78.5,1.15,14.1,78.5,73.86,57.48
2018,10,1,8,0,1.0,86.0,1.1,14.6,86.0,81.14,63.38
2018,10,1,8,15,5.0,108.5,1.0,15.4,110.5,105.18,83.05
2018,10,1,8,30,9.0,131.0,0.9,16.2,135.0,129.8,102.77
2018,10,1,8,45,7.0,141.0,0.85,17.05,144.5,138.56,109.11
2018,10,1,9,0,5.0,151.0,0.8,17.9,154.0,147.15,115.25
2018,10,1,9,15,7.5,167.5,0.75,18.45,172.0,165.41,129.24
2018,10,1,9,30,10.0,184.0,0.7,19.0,190.0,183.93,143.22
2018,10,1,9,45,27.0,221.5,0.65,19.55,239.0,244.99,190.32
2018,10,1,10,0,44.0,259.0,0.6,20.1,288.0,300.51,231.67
2018,10,1,10,15,91.5,292.0,0.6,20.6,355.0,379.12,290.24
2018,10,1,10,30,139.0,325.0,0.6,21.1,422.0,473.08,357.62
2018,10,1,10,45,182.0,326.0,0.55,21.6,456.5,516.95,387.6
2018,10,1,11,0,225.0,327.0,0.5,22.1,491.0,561.79,418.06
2018,10,1,11,15,380.5,288.5,0.6,22.45,570.5,683.82,505.34
2018,10,1,11,30,536.0,250.0,0.7,22.8,650.0,808.88,590.63
2018,10,1,11,45,460.5,269.0,0.75,23.15,613.5,759.99,555.0
2018,10,1,12,0,385.0,288.0,0.8,23.5,577.0,708.24,519.25
2018,10,1,12,15,391.0,299.0,0.95,23.7,591.0,711.31,523.49
2018,10,1,12,30,397.0,310.0,1.1,23.9,605.0,726.36,534.74
2018,10,1,12,45,289.5,325.0,1.25,24.1,538.0,636.59,472.13
2018,10,1,13,0,182.0,340.0,1.4,24.3,471.0,534.92,400.1
2018,10,1,13,15,187.0,332.5,1.55,24.35,464.0,527.37,396.76
2018,10,1,13,30,192.0,325.0,1.7,24.4,457.0,518.88,391.93
2018,10,1,13,45,261.5,295.5,1.85,24.45,467.5,552.54,419.11
2018,10,1,14,0,331.0,266.0,2.0,24.5,478.0,568.73,433.56
2018,10,1,14,15,341.5,244.5,2.1,24.25,453.0,541.18,415.45
2018,10,1,14,30,352.0,223.0,2.2,24.0,428.0,511.78,395.88
2018,10,1,14,45,315.5,215.5,2.25,23.7,389.5,462.19,359.69
2018,10,1,15,0,279.0,208.0,2.3,23.4,351.0,414.79,324.54
2018,10,1,15,15,272.5,189.0,2.3,23.4,318.5,376.15,295.55
2018,10,1,15,30,266.0,170.0,2.3,23.4,286.0,337.54,265.92
2018,10,1,15,45,290.5,148.0,2.15,22.5,261.0,311.98,246.6
2018,10,1,16,0,315.0,126.0,2.0,21.6,236.0,283.3,223.7
2018,10,1,16,15,231.5,105.5,1.95,20.95,179.5,208.75,163.64
2018,10,1,16,30,148.0,85.0,1.9,20.3,123.0,143.58,110.7
2018,10,1,16,45,90.5,67.5,1.85,19.65,89.0,95.64,71.38
2018,10,1,17,0,33.0,50.0,1.8,19.0,55.0,56.39,39.74
2018,10,1,17,15,25.5,33.0,1.8,18.5,36.0,36.3,22.36
2018,10,1,17,30,18.0,16.0,1.8,18.0,17.0,17.64,0.99
2018,10,1,17,45,9.0,8.0,1.85,17.5,8.5,8.03,0.0
2018,10,1,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,2,5,45,4.0,0.5,1.4,12.75,0.5,0.0,0.0
2018,10,2,6,0,8.0,1.0,1.5,12.7,1.0,0.0,0.0
2018,10,2,6,15,42.5,14.0,1.7,12.95,17.0,16.19,0.0
2018,10,2,6,30,77.0,27.0,1.9,13.2,33.0,38.84,18.59
2018,10,2,6,45,135.5,44.5,2.1,13.4,64.5,74.23,50.33
2018,10,2,7,0,194.0,62.0,2.3,13.6,96.0,116.0,85.69
2018,10,2,7,15,204.5,80.0,2.15,14.15,126.0,150.41,116.72
2018,10,2,7,30,215.0,98.0,2.0,14.7,156.0,185.97,148.11
2018,10,2,7,45,203.5,121.0,1.9,15.2,185.0,218.53,176.28
2018,10,2,8,0,192.0,144.0,1.8,15.7,214.0,243.51,197.18
2018,10,2,8,15,185.0,143.5,1.8,16.6,218.5,249.21,201.74
2018,10,2,8,30,178.0,143.0,1.8,17.5,223.0,261.22,210.93
2018,10,2,8,45,151.0,141.0,1.8,18.4,213.5,243.22,195.67
2018,10,2,9,0,124.0,139.0,1.8,19.3,204.0,229.6,183.73
2018,10,2,9,15,225.5,192.5,1.75,19.95,321.5,376.31,298.83
2018,10,2,9,30,327.0,246.0,1.7,20.6,439.0,523.11,407.76
2018,10,2,9,45,433.5,223.0,1.65,21.25,494.5,608.01,468.88
2018,10,2,10,0,540.0,200.0,1.6,21.9,550.0,688.28,525.44
2018,10,2,10,15,627.5,177.0,1.55,22.35,599.5,761.86,575.63
2018,10,2,10,30,715.0,154.0,1.5,22.8,649.0,832.13,620.13
2018,10,2,10,45,755.5,143.0,1.45,23.3,678.5,868.52,641.0
2018,10,2,11,0,796.0,132.0,1.4,23.8,708.0,908.29,664.09
2018,10,2,11,15,857.5,107.0,1.3,24.15,736.0,941.55,682.21
2018,10,2,11,30,919.0,82.0,1.2,24.5,764.0,980.24,703.42
2018,10,2,11,45,865.0,108.5,1.1,24.85,752.5,963.4,689.49
2018,10,2,12,0,811.0,135.0,1.0,25.2,741.0,950.73,679.04
2018,10,2,12,15,619.5,215.0,0.85,25.4,676.0,857.45,617.03
2018,10,2,12,30,428.0,295.0,0.7,25.6,611.0,751.88,542.12
2018,10,2,12,45,324.0,252.0,0.5,25.8,489.0,587.42,430.73
2018,10,2,13,0,220.0,209.0,0.3,26.0,367.0,437.53,325.55
2018,10,2,13,15,240.0,237.5,0.4,26.05,405.5,482.79,359.6
2018,10,2,13,30,260.0,266.0,0.5,26.1,444.0,526.05,390.1
2018,10,2,13,45,290.0,267.0,0.6,26.2,458.0,545.17,404.56
2018,10,2,14,0,320.0,268.0,0.7,26.3,472.0,561.39,417.24
2018,10,2,14,15,325.5,248.0,0.9,26.2,445.5,531.84,399.15
2018,10,2,14,30,331.0,228.0,1.1,26.1,419.0,500.85,379.71
2018,10,2,14,45,288.0,220.0,1.35,26.0,378.0,447.02,342.03
2018,10,2,15,0,245.0,212.0,1.6,25.9,337.0,396.02,305.29
2018,10,2,15,15,268.0,190.5,1.6,25.9,315.5,374.58,290.14
2018,10,2,15,30,291.0,169.0,1.6,25.9,294.0,350.32,272.11
2018,10,2,15,45,374.5,134.5,2.1,25.2,276.0,347.64,271.68
2018,10,2,16,0,458.0,100.0,2.6,24.5,258.0,327.67,256.05
2018,10,2,16,15,505.5,80.0,2.8,23.85,228.5,301.39,232.88
2018,10,2,16,30,553.0,60.0,3.0,23.2,199.0,265.6,200.04
2018,10,2,16,45,481.5,52.0,3.15,22.55,153.0,201.73,145.58
2018,10,2,17,0,410.0,44.0,3.3,21.9,107.0,145.96,97.92
2018,10,2,17,15,293.0,33.0,3.45,21.15,69.5,88.21,51.56
2018,10,2,17,30,176.0,22.0,3.6,20.4,32.0,41.52,0.97
2018,10,2,17,45,88.0,11.0,3.75,19.6,16.0,14.26,0.0
2018,10,2,18,0,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.85,18.3,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.75,13.75,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.7,13.8,1.0,0.0,0.0
2018,10,3,6,15,20.0,11.5,0.8,14.05,12.5,12.3,0.0
2018,10,3,6,30,29.0,22.0,0.9,14.3,24.0,25.96,10.61
2018,10,3,6,45,59.5,40.0,1.0,14.55,49.0,52.68,35.39
2018,10,3,7,0,90.0,58.0,1.1,14.8,74.0,82.58,60.82
2018,10,3,7,15,162.5,73.0,1.1,15.1,112.5,129.87,100.05
2018,10,3,7,30,235.0,88.0,1.1,15.4,151.0,182.76,144.45
2018,10,3,7,45,436.5,80.5,1.05,15.7,227.0,281.34,224.82
2018,10,3,8,0,638.0,73.0,1.0,16.0,303.0,400.5,320.18
2018,10,3,8,15,717.0,68.0,1.05,16.45,360.0,472.08,376.9
2018,10,3,8,30,796.0,63.0,1.1,16.9,417.0,547.71,435.38
2018,10,3,8,45,816.0,65.5,1.1,17.3,460.5,602.5,475.9
2018,10,3,9,0,836.0,68.0,1.1,17.7,504.0,656.88,514.15
2018,10,3,9,15,843.0,73.0,1.2,18.3,540.5,703.9,545.49
2018,10,3,9,30,850.0,78.0,1.3,18.9,577.0,748.79,574.93
2018,10,3,9,45,851.5,83.5,1.35,19.45,607.5,787.47,599.27
2018,10,3,10,0,853.0,89.0,1.4,20.0,638.0,823.23,621.41
2018,10,3,10,15,678.0,152.5,1.5,20.55,600.0,778.34,589.21
2018,10,3,10,30,503.0,216.0,1.6,21.1,562.0,704.31,534.98
2018,10,3,10,45,656.5,170.0,1.7,21.65,634.0,811.99,611.39
2018,10,3,11,0,810.0,124.0,1.8,22.2,706.0,911.36,676.0
2018,10,3,11,15,642.0,183.0,1.95,22.4,649.0,834.53,624.15
2018,10,3,11,30,474.0,242.0,2.1,22.6,592.0,739.52,557.23
2018,10,3,11,45,517.5,214.0,2.2,22.8,597.5,752.94,569.13
2018,10,3,12,0,561.0,186.0,2.3,23.0,603.0,770.84,582.96
2018,10,3,12,15,658.0,164.5,2.45,23.0,650.5,838.14,630.2
2018,10,3,12,30,755.0,143.0,2.6,23.0,698.0,896.21,670.38
2018,10,3,12,45,782.0,132.0,2.8,23.0,698.0,900.61,674.77
2018,10,3,13,0,809.0,121.0,3.0,23.0,698.0,900.83,676.87
2018,10,3,13,15,606.0,181.0,3.1,22.65,606.0,771.76,589.71
2018,10,3,13,30,403.0,241.0,3.2,22.3,514.0,637.32,491.43
2018,10,3,13,45,620.5,167.0,3.3,22.0,568.0,735.94,570.14
2018,10,3,14,0,838.0,93.0,3.4,21.7,622.0,803.01,619.48
2018,10,3,14,15,753.0,113.0,3.45,21.45,569.0,734.61,572.06
2018,10,3,14,30,668.0,133.0,3.5,21.2,516.0,666.16,523.94
2018,10,3,14,45,452.0,169.5,3.6,20.9,420.5,518.25,411.38
2018,10,3,15,0,236.0,206.0,3.7,20.6,325.0,383.15,305.11
2018,10,3,15,15,210.0,185.5,3.7,20.6,284.0,324.79,259.87
2018,10,3,15,30,184.0,165.0,3.7,20.6,243.0,277.36,222.14
2018,10,3,15,45,128.5,140.5,3.65,20.05,192.0,212.73,170.15
2018,10,3,16,0,73.0,116.0,3.6,19.5,141.0,148.71,117.95
2018,10,3,16,15,103.0,103.5,3.4,19.1,132.5,148.93,117.67
2018,10,3,16,30,133.0,91.0,3.2,18.7,124.0,140.4,109.14
2018,10,3,16,45,107.0,72.5,3.05,18.25,95.0,105.76,79.53
2018,10,3,17,0,81.0,54.0,2.9,17.8,66.0,74.28,52.67
2018,10,3,17,15,77.5,35.5,2.7,17.3,43.5,51.8,31.94
2018,10,3,17,30,74.0,17.0,2.5,16.8,21.0,24.71,0.0
2018,10,3,17,45,37.0,8.5,2.3,16.3,10.5,9.62,0.0
2018,10,3,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,4,5,45,9.0,1.5,1.7,12.1,1.0,0.0,0.0
2018,10,4,6,0,18.0,3.0,1.8,12.2,2.0,0.0,0.0
2018,10,4,6,15,54.0,6.0,2.1,12.5,8.5,9.34,0.0
2018,10,4,6,30,90.0,9.0,2.4,12.8,15.0,23.25,6.06
2018,10,4,6,45,55.5,12.0,2.7,13.1,17.0,25.5,13.24
2018,10,4,7,0,21.0,15.0,3.0,13.4,19.0,20.22,10.84
2018,10,4,7,15,21.0,24.0,3.05,13.7,29.0,30.6,20.11
2018,10,4,7,30,21.0,33.0,3.1,14.0,39.0,38.86,27.48
2018,10,4,7,45,16.0,68.0,3.2,14.3,73.0,72.39,56.23
2018,10,4,8,0,11.0,103.0,3.3,14.6,107.0,103.03,81.97
2018,10,4,8,15,52.5,134.0,3.35,14.95,156.5,161.48,130.86
2018,10,4,8,30,94.0,165.0,3.4,15.3,206.0,228.38,185.96
2018,10,4,8,45,69.5,164.0,3.45,15.65,196.0,208.32,168.7
2018,10,4,9,0,45.0,163.0,3.5,16.0,186.0,193.2,155.42
2018,10,4,9,15,60.5,205.0,3.6,16.3,238.5,250.98,201.87
2018,10,4,9,30,76.0,247.0,3.7,16.6,291.0,310.67,248.85
2018,10,4,9,45,64.5,256.5,3.75,16.9,295.5,314.1,250.32
2018,10,4,10,0,53.0,266.0,3.8,17.2,300.0,316.61,251.2
2018,10,4,10,15,38.0,250.0,3.9,17.45,275.0,287.3,227.26
2018,10,4,10,30,23.0,234.0,4.0,17.7,250.0,246.93,194.63
2018,10,4,10,45,77.0,283.5,4.1,17.9,338.5,361.08,285.43
2018,10,4,11,0,131.0,333.0,4.2,18.1,427.0,481.26,377.92
2018,10,4,11,15,151.5,340.5,4.3,18.3,450.5,510.99,400.18
2018,10,4,11,30,172.0,348.0,4.4,18.5,474.0,540.55,422.58
2018,10,4,11,45,279.0,327.0,4.45,18.65,532.5,634.86,495.73
2018,10,4,12,0,386.0,306.0,4.5,18.8,591.0,714.45,556.68
2018,10,4,12,15,612.0,211.0,4.55,18.8,659.5,843.91,656.75
2018,10,4,12,30,838.0,116.0,4.6,18.8,728.0,943.42,727.24
2018,10,4,12,45,855.5,107.0,4.65,18.8,722.0,931.8,719.21
2018,10,4,13,0,873.0,98.0,4.7,18.8,716.0,924.44,715.06
2018,10,4,13,15,690.5,164.0,4.7,18.65,644.0,828.26,647.52
2018,10,4,13,30,508.0,230.0,4.7,18.5,572.0,717.11,564.81
2018,10,4,13,45,581.5,194.0,4.7,18.35,570.0,725.21,574.42
2018,10,4,14,0,655.0,158.0,4.7,18.2,568.0,732.56,582.44
2018,10,4,14,15,743.5,121.0,4.65,18.0,562.0,737.19,587.24
2018,10,4,14,30,832.0,84.0,4.6,17.8,556.0,729.88,583.3
2018,10,4,14,45,819.0,80.5,4.6,17.6,517.5,681.58,548.89
2018,10,4,15,0,806.0,77.0,4.6,17.4,479.0,631.82,512.12
2018,10,4,15,15,782.5,74.0,4.6,17.4,434.5,574.98,467.41
2018,10,4,15,30,759.0,71.0,4.6,17.4,390.0,518.27,421.59
2018,10,4,15,45,730.0,66.5,4.45,16.8,343.0,457.53,371.79
2018,10,4,16,0,701.0,62.0,4.3,16.2,296.0,398.23,321.5
2018,10,4,16,15,659.0,56.5,4.15,15.7,248.0,334.39,265.91
2018,10,4,16,30,617.0,51.0,4.0,15.2,200.0,274.19,211.87
2018,10,4,16,45,542.5,45.0,3.85,14.7,153.0,209.07,153.78
2018,10,4,17,0,468.0,39.0,3.7,14.2,106.0,151.59,102.62
2018,10,4,17,15,327.0,29.5,3.55,13.65,67.0,88.75,50.57
2018,10,4,17,30,186.0,20.0,3.4,13.1,28.0,39.52,0.0
2018,10,4,17,45,93.0,10.0,3.25,12.5,14.0,9.53,0.0
2018,10,4,18,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,5,5,45,11.0,1.5,1.1,7.25,1.0,0.0,0.0
2018,10,5,6,0,22.0,3.0,1.1,7.3,2.0,0.0,0.0
2018,10,5,6,15,137.0,13.5,1.2,8.1,21.5,22.07,0.0
2018,10,5,6,30,252.0,24.0,1.3,8.9,41.0,60.14,22.11
2018,10,5,6,45,403.0,31.5,1.45,9.7,86.0,116.05,74.13
2018,10,5,7,0,554.0,39.0,1.6,10.5,131.0,187.3,133.66
2018,10,5,7,15,564.0,49.5,1.55,10.9,170.5,237.32,181.33
2018,10,5,7,30,574.0,60.0,1.5,11.3,210.0,287.17,227.72
2018,10,5,7,45,605.5,68.5,1.45,11.75,256.0,344.39,278.03
2018,10,5,8,0,637.0,77.0,1.4,12.2,302.0,404.09,328.42
2018,10,5,8,15,673.5,80.5,1.35,12.7,348.5,463.03,376.29
2018,10,5,8,30,710.0,84.0,1.3,13.2,395.0,524.14,423.98
2018,10,5,8,45,765.0,81.5,1.25,13.75,447.5,590.67,474.12
2018,10,5,9,0,820.0,79.0,1.2,14.3,500.0,661.38,525.34
2018,10,5,9,15,689.0,124.5,1.25,15.1,497.0,655.51,517.0
2018,10,5,9,30,558.0,170.0,1.3,15.9,494.0,628.15,493.4
2018,10,5,9,45,640.5,155.5,1.3,16.65,547.0,705.65,548.9
2018,10,5,10,0,723.0,141.0,1.3,17.4,600.0,780.93,598.53
2018,10,5,10,15,820.0,110.0,1.3,18.15,651.0,848.34,641.0
2018,10,5,10,30,917.0,79.0,1.3,18.9,702.0,913.5,680.91
2018,10,5,10,45,921.0,80.5,1.25,19.6,720.5,938.63,693.17
2018,10,5,11,0,925.0,82.0,1.2,20.3,739.0,960.24,703.52
2018,10,5,11,15,895.0,96.5,1.2,20.65,740.0,961.09,702.35
2018,10,5,11,30,865.0,111.0,1.2,21.0,741.0,957.3,698.63
2018,10,5,11,45,697.5,163.5,1.25,21.35,673.0,874.11,644.37
2018,10,5,12,0,530.0,216.0,1.3,21.7,605.0,766.31,571.91
2018,10,5,12,15,488.5,232.5,1.4,21.65,589.0,743.25,557.42
2018,10,5,12,30,447.0,249.0,1.5,21.6,573.0,718.19,540.4
2018,10,5,12,45,681.5,165.5,1.6,21.55,649.5,845.81,632.91
2018,10,5,13,0,916.0,82.0,1.7,21.5,726.0,943.78,698.35
2018,10,5,13,15,781.0,130.0,1.85,21.65,668.0,865.84,647.54
2018,10,5,13,30,646.0,178.0,2.0,21.8,610.0,785.73,595.59
2018,10,5,13,45,725.0,142.5,2.1,21.95,608.0,795.01,604.14
2018,10,5,14,0,804.0,107.0,2.2,22.1,606.0,793.01,604.16
2018,10,5,14,15,831.5,91.0,2.3,21.85,582.0,767.82,589.1
2018,10,5,14,30,859.0,75.0,2.4,21.6,558.0,732.73,567.02
2018,10,5,14,45,833.5,75.0,2.45,21.35,516.0,679.02,530.87
2018,10,5,15,0,808.0,75.0,2.5,21.1,474.0,628.75,495.64
2018,10,5,15,15,769.0,75.0,2.5,21.1,426.0,565.78,447.93
2018,10,5,15,30,730.0,75.0,2.5,21.1,378.0,504.37,400.12
2018,10,5,15,45,719.0,67.5,2.6,20.5,335.0,451.07,358.26
2018,10,5,16,0,708.0,60.0,2.7,19.9,292.0,397.33,314.05
2018,10,5,16,15,656.5,55.5,2.65,19.2,242.5,330.53,257.76
2018,10,5,16,30,605.0,51.0,2.6,18.5,193.0,269.21,204.29
2018,10,5,16,45,502.0,46.0,2.5,17.85,144.5,197.41,142.82
2018,10,5,17,0,399.0,41.0,2.4,17.2,96.0,137.31,91.82
2018,10,5,17,15,259.0,28.5,2.65,16.65,58.5,76.3,42.02
2018,10,5,17,30,119.0,16.0,2.9,16.1,21.0,26.53,0.0
2018,10,5,17,45,59.5,8.0,3.2,15.5,10.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,6,6,15,160.0,10.5,1.5,9.6,21.0,20.76,0.0
2018,10,6,6,30,320.0,21.0,1.8,10.4,42.0,65.66,20.15
2018,10,6,6,45,449.5,28.0,2.05,11.2,85.5,120.49,75.19
2018,10,6,7,0,579.0,35.0,2.3,12.0,129.0,189.35,133.81
2018,10,6,7,15,646.0,39.0,2.3,12.75,178.5,250.73,189.54
2018,10,6,7,30,713.0,43.0,2.3,13.5,228.0,319.17,250.61
2018,10,6,7,45,755.5,46.5,2.35,14.3,278.5,381.3,305.42
2018,10,6,8,0,798.0,50.0,2.4,15.1,329.0,448.25,362.04
2018,10,6,8,15,827.0,52.5,2.6,15.9,377.5,509.71,412.67
2018,10,6,8,30,856.0,55.0,2.8,16.7,426.0,572.22,462.33
2018,10,6,8,45,876.5,57.0,3.0,17.45,471.0,629.39,506.37
2018,10,6,9,0,897.0,59.0,3.2,18.2,516.0,686.01,547.45
2018,10,6,9,15,909.5,61.5,3.3,18.65,555.5,736.51,582.31
2018,10,6,9,30,922.0,64.0,3.4,19.1,595.0,785.14,615.31
2018,10,6,9,45,930.0,67.5,3.55,19.55,629.0,829.16,644.85
2018,10,6,10,0,938.0,71.0,3.7,20.0,663.0,870.44,672.21
2018,10,6,10,15,946.5,71.0,3.8,20.3,689.5,905.11,694.86
2018,10,6,10,30,955.0,71.0,3.9,20.6,716.0,936.64,715.3
2018,10,6,10,45,961.5,71.0,3.95,20.9,735.5,963.02,731.87
2018,10,6,11,0,968.0,71.0,4.0,21.2,755.0,985.81,746.04
2018,10,6,11,15,972.0,71.5,4.1,21.4,767.0,1003.1,757.16
2018,10,6,11,30,976.0,72.0,4.2,21.6,779.0,1016.47,765.77
2018,10,6,11,45,977.5,71.5,4.3,21.8,782.0,1022.27,769.42
2018,10,6,12,0,979.0,71.0,4.4,22.0,785.0,1023.99,770.51
2018,10,6,12,15,977.5,71.0,4.55,22.15,779.5,1019.34,768.16
2018,10,6,12,30,976.0,71.0,4.7,22.3,774.0,1010.63,763.46
2018,10,6,12,45,971.5,71.0,4.8,22.4,760.0,995.1,753.91
2018,10,6,13,0,967.0,71.0,4.9,22.5,746.0,975.71,741.8
2018,10,6,13,15,961.5,70.0,5.0,22.55,724.5,950.52,725.84
2018,10,6,13,30,956.0,69.0,5.1,22.6,703.0,921.78,707.36
2018,10,6,13,45,948.0,67.5,5.15,22.65,674.0,886.93,684.17
2018,10,6,14,0,940.0,66.0,5.2,22.7,645.0,849.02,658.68
2018,10,6,14,15,928.5,64.5,5.25,22.6,609.5,805.53,629.33
2018,10,6,14,30,917.0,63.0,5.3,22.5,574.0,759.67,597.91
2018,10,6,14,45,900.5,61.0,5.4,22.45,532.5,707.63,561.53
2018,10,6,15,0,884.0,59.0,5.5,22.4,491.0,654.21,523.33
2018,10,6,15,15,862.0,57.5,5.5,22.4,445.5,596.96,478.55
2018,10,6,15,30,840.0,56.0,5.5,22.4,400.0,539.52,432.36
2018,10,6,15,45,806.0,54.0,5.35,21.95,350.5,475.57,380.07
2018,10,6,16,0,772.0,52.0,5.2,21.5,301.0,415.44,329.12
2018,10,6,16,15,717.5,48.5,4.75,20.85,249.5,345.22,268.7
2018,10,6,16,30,663.0,45.0,4.3,20.2,198.0,279.95,211.0
2018,10,6,16,45,577.5,40.0,3.9,19.55,149.0,209.85,149.75
2018,10,6,17,0,492.0,35.0,3.5,18.9,100.0,150.22,97.83
2018,10,6,17,15,342.5,26.0,3.4,18.2,62.0,85.6,43.94
2018,10,6,17,30,193.0,17.0,3.3,17.5,24.0,34.01,0.0
2018,10,6,17,45,96.5,8.5,3.2,16.85,12.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,7,6,15,155.0,11.0,4.0,10.9,20.5,20.9,0.0
2018,10,7,6,30,310.0,22.0,4.2,11.4,41.0,65.07,16.28
2018,10,7,6,45,441.5,30.0,4.45,11.9,85.0,121.85,76.16
2018,10,7,7,0,573.0,38.0,4.7,12.4,129.0,190.77,135.26
2018,10,7,7,15,641.0,43.0,5.0,13.0,179.0,253.3,192.62
2018,10,7,7,30,709.0,48.0,5.3,13.6,229.0,322.97,255.89
2018,10,7,7,45,751.5,52.0,5.55,14.25,280.0,387.35,314.0
2018,10,7,8,0,794.0,56.0,5.8,14.9,331.0,455.07,373.16
2018,10,7,8,15,822.0,59.0,5.9,15.5,379.5,514.03,423.48
2018,10,7,8,30,850.0,62.0,6.0,16.1,428.0,576.21,474.62
2018,10,7,8,45,869.5,64.5,6.05,16.75,472.5,632.96,519.69
2018,10,7,9,0,889.0,67.0,6.1,17.4,517.0,689.08,562.07
2018,10,7,9,15,904.0,69.0,6.15,17.9,557.0,740.38,598.75
2018,10,7,9,30,919.0,71.0,6.2,18.4,597.0,790.02,633.64
2018,10,7,9,45,930.0,72.5,6.2,18.95,630.5,833.9,663.43
2018,10,7,10,0,941.0,74.0,6.2,19.5,664.0,875.24,691.01
2018,10,7,10,15,942.5,77.0,6.2,19.85,688.5,907.37,712.15
2018,10,7,10,30,944.0,80.0,6.2,20.2,713.0,936.0,730.71
2018,10,7,10,45,942.0,83.0,6.2,20.6,729.5,957.82,744.23
2018,10,7,11,0,940.0,86.0,6.2,21.0,746.0,975.8,755.07
2018,10,7,11,15,938.0,88.5,6.15,21.3,755.5,989.31,762.83
2018,10,7,11,30,936.0,91.0,6.1,21.6,765.0,998.9,767.95
2018,10,7,11,45,929.0,94.0,6.05,21.9,765.0,1000.36,767.51
2018,10,7,12,0,922.0,97.0,6.0,22.2,765.0,997.88,764.51
2018,10,7,12,15,926.5,94.0,5.95,22.5,761.0,995.61,761.84
2018,10,7,12,30,931.0,91.0,5.9,22.8,757.0,989.4,756.59
2018,10,7,12,45,935.5,87.0,5.9,23.05,746.0,978.09,748.41
2018,10,7,13,0,940.0,83.0,5.9,23.3,735.0,962.81,737.63
2018,10,7,13,15,927.5,84.5,5.9,23.4,711.5,934.73,718.39
2018,10,7,13,30,915.0,86.0,5.9,23.5,688.0,903.52,697.02
2018,10,7,13,45,897.5,87.0,5.9,23.55,657.0,864.61,670.25
2018,10,7,14,0,880.0,88.0,5.9,23.6,626.0,823.37,641.69
2018,10,7,14,15,864.5,86.5,5.85,23.65,590.0,778.81,610.3
2018,10,7,14,30,849.0,85.0,5.8,23.7,554.0,737.31,580.97
2018,10,7,14,45,828.0,83.0,5.7,23.7,512.5,684.43,542.8
2018,10,7,15,0,807.0,81.0,5.6,23.7,471.0,630.72,502.13
2018,10,7,15,15,781.0,78.0,5.6,23.7,425.5,572.39,456.7
2018,10,7,15,30,755.0,75.0,5.6,23.7,380.0,514.41,410.34
2018,10,7,15,45,726.0,68.5,5.0,23.25,332.0,451.84,358.83
2018,10,7,16,0,697.0,62.0,4.4,22.8,284.0,390.75,307.16
2018,10,7,16,15,659.5,55.0,3.95,21.85,236.0,327.62,253.39
2018,10,7,16,30,622.0,48.0,3.5,20.9,188.0,267.67,200.65
2018,10,7,16,45,552.5,41.0,3.05,19.95,142.0,202.46,143.63
2018,10,7,17,0,483.0,34.0,2.6,19.0,96.0,146.04,94.16
2018,10,7,17,15,324.0,24.5,2.55,18.3,58.0,79.81,38.44
2018,10,7,17,30,165.0,15.0,2.5,17.6,20.0,29.13,0.0
2018,10,7,17,45,82.5,7.5,2.5,16.9,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,8,6,15,159.5,11.0,2.3,10.8,20.0,21.21,0.0
2018,10,8,6,30,319.0,22.0,2.6,11.6,40.0,65.92,11.65
2018,10,8,6,45,451.5,28.5,2.85,12.4,83.0,121.18,74.59
2018,10,8,7,0,584.0,35.0,3.1,13.2,126.0,190.3,133.59
2018,10,8,7,15,650.5,39.0,3.35,13.9,175.0,251.72,189.61
2018,10,8,7,30,717.0,43.0,3.6,14.6,224.0,320.08,251.12
2018,10,8,7,45,757.5,46.0,3.85,15.25,273.5,380.8,305.64
2018,10,8,8,0,798.0,49.0,4.1,15.9,323.0,446.13,362.09
2018,10,8,8,15,825.0,51.5,4.1,16.55,370.5,506.32,412.27
2018,10,8,8,30,852.0,54.0,4.1,17.2,418.0,567.36,461.21
2018,10,8,8,45,870.5,55.5,4.15,17.85,461.0,622.27,503.86
2018,10,8,9,0,889.0,57.0,4.2,18.5,504.0,676.46,543.41
2018,10,8,9,15,902.5,59.0,4.15,19.15,543.0,726.57,577.54
2018,10,8,9,30,916.0,61.0,4.1,19.8,582.0,774.9,609.68
2018,10,8,9,45,926.0,62.0,4.05,20.4,614.5,817.17,636.97
2018,10,8,10,0,936.0,63.0,4.0,21.0,647.0,856.85,662.03
2018,10,8,10,15,943.5,64.0,3.95,21.5,673.0,891.57,683.53
2018,10,8,10,30,951.0,65.0,3.9,22.0,699.0,923.12,702.63
2018,10,8,10,45,955.5,65.5,3.9,22.5,717.5,947.99,717.31
2018,10,8,11,0,960.0,66.0,3.9,23.0,736.0,969.22,729.54
2018,10,8,11,15,962.5,66.5,3.85,23.3,746.5,984.81,738.26
2018,10,8,11,30,965.0,67.0,3.8,23.6,757.0,996.5,744.47
2018,10,8,11,45,965.5,67.5,3.75,23.9,760.0,1002.31,746.87
2018,10,8,12,0,966.0,68.0,3.7,24.2,763.0,1004.09,746.77
2018,10,8,12,15,965.0,67.5,3.6,24.4,757.5,999.22,742.37
2018,10,8,12,30,964.0,67.0,3.5,24.6,752.0,990.35,735.5
2018,10,8,12,45,960.0,67.0,3.45,24.75,738.5,975.31,725.21
2018,10,8,13,0,956.0,67.0,3.4,24.9,725.0,956.46,712.55
2018,10,8,13,15,950.5,66.0,3.25,24.95,704.0,931.39,695.44
2018,10,8,13,30,945.0,65.0,3.1,25.0,683.0,902.83,676.08
2018,10,8,13,45,937.0,64.5,2.95,25.05,655.0,869.41,653.49
2018,10,8,14,0,929.0,64.0,2.8,25.1,627.0,832.98,628.86
2018,10,8,14,15,917.5,62.5,2.75,25.05,592.0,789.85,600.38
2018,10,8,14,30,906.0,61.0,2.7,25.0,557.0,744.41,570.05
2018,10,8,14,45,890.0,59.5,2.6,24.95,516.5,693.8,535.42
2018,10,8,15,0,874.0,58.0,2.5,24.9,476.0,641.81,498.93
2018,10,8,15,15,852.0,56.0,2.5,24.9,430.5,584.55,456.07
2018,10,8,15,30,830.0,54.0,2.5,24.9,385.0,527.14,411.73
2018,10,8,15,45,797.0,51.5,2.1,24.45,336.5,463.83,360.96
2018,10,8,16,0,764.0,49.0,1.7,24.0,288.0,404.32,311.49
2018,10,8,16,15,714.5,45.5,1.45,23.2,238.0,336.87,255.3
2018,10,8,16,30,665.0,42.0,1.2,22.4,188.0,273.82,200.99
2018,10,8,16,45,584.0,36.5,1.0,21.65,140.5,204.87,142.08
2018,10,8,17,0,503.0,31.0,0.8,20.9,93.0,144.94,90.8
2018,10,8,17,15,339.0,23.0,0.9,20.05,56.0,79.13,34.41
2018,10,8,17,30,175.0,15.0,1.0,19.2,19.0,29.61,0.0
2018,10,8,17,45,87.5,7.5,1.1,18.35,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,9,6,15,134.5,10.5,1.05,10.1,18.0,19.06,0.0
2018,10,9,6,30,269.0,21.0,1.1,10.8,36.0,58.34,4.45
2018,10,9,6,45,402.5,29.0,1.1,11.5,77.5,113.49,70.04
2018,10,9,7,0,536.0,37.0,1.1,12.2,119.0,180.17,126.55
2018,10,9,7,15,607.5,42.0,1.0,12.85,167.5,241.39,181.18
2018,10,9,7,30,679.0,47.0,0.9,13.5,216.0,310.19,241.28
2018,10,9,7,45,724.0,50.5,0.8,14.15,265.5,373.17,295.25
2018,10,9,8,0,769.0,54.0,0.7,14.8,315.0,439.78,349.59
2018,10,9,8,15,799.0,57.0,0.65,15.5,363.0,500.99,397.52
2018,10,9,8,30,829.0,60.0,0.6,16.2,411.0,560.2,441.8
2018,10,9,8,45,850.5,62.0,0.5,16.95,455.0,616.42,481.13
2018,10,9,9,0,872.0,64.0,0.4,17.7,499.0,672.24,517.46
2018,10,9,9,15,887.5,65.5,0.45,18.45,538.0,722.4,549.27
2018,10,9,9,30,903.0,67.0,0.5,19.2,577.0,770.97,579.43
2018,10,9,9,45,914.0,68.5,0.55,20.0,610.0,814.07,605.3
2018,10,9,10,0,925.0,70.0,0.6,20.8,643.0,854.7,629.21
2018,10,9,10,15,933.0,71.0,0.8,21.5,669.0,889.44,652.07
2018,10,9,10,30,941.0,72.0,1.0,22.2,695.0,921.07,672.81
2018,10,9,10,45,946.5,72.0,1.15,22.95,713.5,945.95,688.13
2018,10,9,11,0,952.0,72.0,1.3,23.7,732.0,967.27,701.19
2018,10,9,11,15,955.5,72.5,1.5,24.05,743.5,983.61,712.95
2018,10,9,11,30,959.0,73.0,1.7,24.4,755.0,996.1,722.26
2018,10,9,11,45,905.5,97.0,1.85,24.8,742.5,977.91,711.14
2018,10,9,12,0,852.0,121.0,2.0,25.2,730.0,963.46,702.69
2018,10,9,12,15,804.0,139.5,2.2,25.3,711.0,935.66,686.74
2018,10,9,12,30,756.0,158.0,2.4,25.4,692.0,910.27,672.16
2018,10,9,12,45,797.0,138.5,2.6,25.5,692.0,911.84,675.3
2018,10,9,13,0,838.0,119.0,2.8,25.6,692.0,914.44,678.91
2018,10,9,13,15,846.5,110.5,3.05,25.5,674.5,895.26,668.78
2018,10,9,13,30,855.0,102.0,3.3,25.4,657.0,872.25,656.02
2018,10,9,13,45,857.5,96.0,3.55,25.25,632.0,843.3,639.04
2018,10,9,14,0,860.0,90.0,3.8,25.1,607.0,805.11,615.29
2018,10,9,14,15,847.0,86.5,4.0,24.75,571.0,766.29,590.91
2018,10,9,14,30,834.0,83.0,4.2,24.4,535.0,719.63,560.36
2018,10,9,14,45,828.0,77.0,4.45,24.0,497.5,673.23,529.65
2018,10,9,15,0,822.0,71.0,4.7,23.6,460.0,624.79,495.6
2018,10,9,15,15,807.0,67.5,4.7,23.6,418.0,572.01,454.67
2018,10,9,15,30,792.0,64.0,4.7,23.6,376.0,518.5,411.95
2018,10,9,15,45,758.0,60.5,4.9,22.2,328.0,455.08,362.48
2018,10,9,16,0,724.0,57.0,5.1,20.8,280.0,393.56,312.13
2018,10,9,16,15,669.5,52.5,5.0,19.85,230.0,325.29,253.62
2018,10,9,16,30,615.0,48.0,4.9,18.9,180.0,262.03,197.69
2018,10,9,16,45,524.5,41.5,4.85,17.95,133.0,193.6,137.96
2018,10,9,17,0,434.0,35.0,4.8,17.0,86.0,134.51,86.62
2018,10,9,17,15,279.5,24.0,4.7,16.15,51.0,70.02,27.74
2018,10,9,17,30,125.0,13.0,4.6,15.3,16.0,23.06,0.0
2018,10,9,17,45,62.5,6.5,4.45,14.5,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
