Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,20,6,15,65.5,6.5,1.15,7.95,8.0,0.0,0.0
2018,10,20,6,30,131.0,13.0,1.2,8.5,16.0,28.32,0.0
2018,10,20,6,45,282.0,24.0,1.25,9.0,50.5,82.49,35.74
2018,10,20,7,0,433.0,35.0,1.3,9.5,85.0,151.72,104.66
2018,10,20,7,15,521.5,42.0,1.3,10.15,131.0,212.83,159.6
2018,10,20,7,30,610.0,49.0,1.3,10.8,177.0,283.64,222.24
2018,10,20,7,45,665.0,54.0,1.35,11.45,225.5,346.04,277.61
2018,10,20,8,0,720.0,59.0,1.4,12.1,274.0,414.78,336.27
2018,10,20,8,15,756.0,62.5,1.25,13.0,321.0,476.19,385.9
2018,10,20,8,30,792.0,66.0,1.1,13.9,368.0,539.4,434.31
2018,10,20,8,45,817.5,68.5,0.95,14.75,411.5,596.34,475.54
2018,10,20,9,0,843.0,71.0,0.8,15.6,455.0,653.26,514.53
2018,10,20,9,15,861.0,72.5,0.65,16.7,493.0,698.54,541.28
2018,10,20,9,30,879.0,74.0,0.5,17.8,531.0,746.83,568.36
2018,10,20,9,45,892.5,75.5,0.4,18.85,563.5,789.98,591.64
2018,10,20,10,0,906.0,77.0,0.3,19.9,596.0,830.89,612.7
2018,10,20,10,15,914.5,78.5,0.4,20.8,621.5,865.1,632.99
2018,10,20,10,30,923.0,80.0,0.5,21.7,647.0,896.31,651.37
2018,10,20,10,45,929.0,80.5,0.6,22.55,665.0,920.93,665.67
2018,10,20,11,0,935.0,81.0,0.7,23.4,683.0,942.09,677.88
2018,10,20,11,15,939.0,81.0,0.8,24.1,693.5,957.24,686.77
2018,10,20,11,30,943.0,81.0,0.9,24.8,704.0,968.64,693.46
2018,10,20,11,45,944.0,81.0,1.05,25.55,706.0,973.44,696.91
2018,10,20,12,0,945.0,81.0,1.2,26.3,708.0,974.34,697.98
2018,10,20,12,15,943.5,80.5,1.3,26.5,702.0,968.44,695.5
2018,10,20,12,30,942.0,80.0,1.4,26.7,696.0,958.68,690.7
2018,10,20,12,45,938.5,79.5,1.45,26.95,682.5,943.31,681.56
2018,10,20,13,0,935.0,79.0,1.5,27.2,669.0,924.26,670.19
2018,10,20,13,15,929.0,78.0,1.6,27.2,647.5,898.88,656.05
2018,10,20,13,30,923.0,77.0,1.7,27.2,626.0,870.18,639.61
2018,10,20,13,45,913.0,75.5,1.8,27.2,597.0,834.49,618.31
2018,10,20,14,0,903.0,74.0,1.9,27.2,568.0,796.05,594.86
2018,10,20,14,15,889.0,72.0,1.95,27.0,532.5,751.55,566.89
2018,10,20,14,30,875.0,70.0,2.0,26.8,497.0,705.08,537.06
2018,10,20,14,45,855.0,68.0,2.05,26.6,456.0,652.96,502.28
2018,10,20,15,0,835.0,66.0,2.1,26.4,415.0,603.84,466.74
2018,10,20,15,15,806.5,63.0,2.1,26.4,369.5,543.81,421.46
2018,10,20,15,30,778.0,60.0,2.1,26.4,324.0,484.41,375.14
2018,10,20,15,45,735.5,55.5,1.8,25.1,275.5,417.75,322.61
2018,10,20,16,0,693.0,51.0,1.5,23.8,227.0,353.99,270.31
2018,10,20,16,15,626.5,46.0,1.45,22.4,179.0,284.41,212.51
2018,10,20,16,30,560.0,41.0,1.4,21.0,131.0,222.98,159.62
2018,10,20,16,45,443.5,32.5,1.35,19.55,88.5,151.44,99.56
2018,10,20,17,0,327.0,24.0,1.3,18.1,46.0,90.15,35.27
2018,10,20,17,15,175.0,13.5,1.4,17.35,24.0,34.03,0.0
2018,10,20,17,30,23.0,3.0,1.5,16.6,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.6,15.85,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,21,6,15,62.5,6.0,1.25,6.7,7.0,0.0,0.0
2018,10,21,6,30,125.0,12.0,1.4,7.3,14.0,26.57,0.0
2018,10,21,6,45,256.0,22.0,1.5,7.85,45.0,75.27,28.52
2018,10,21,7,0,387.0,32.0,1.6,8.4,76.0,137.35,94.57
2018,10,21,7,15,502.0,40.0,1.7,9.1,125.5,204.43,153.82
2018,10,21,7,30,617.0,48.0,1.8,9.8,175.0,282.83,222.72
2018,10,21,7,45,680.0,51.5,1.9,10.45,224.5,348.81,281.67
2018,10,21,8,0,743.0,55.0,2.0,11.1,274.0,420.25,343.39
2018,10,21,8,15,777.5,58.0,1.95,11.8,321.0,481.3,394.4
2018,10,21,8,30,812.0,61.0,1.9,12.5,368.0,543.95,444.52
2018,10,21,8,45,836.0,64.0,1.85,13.2,411.5,601.31,488.51
2018,10,21,9,0,860.0,67.0,1.8,13.9,455.0,654.17,527.53
2018,10,21,9,15,873.0,70.0,1.75,14.6,492.5,702.63,560.07
2018,10,21,9,30,886.0,73.0,1.7,15.3,530.0,749.34,590.23
2018,10,21,9,45,892.5,77.0,1.6,16.0,561.0,790.16,614.98
2018,10,21,10,0,899.0,81.0,1.5,16.7,592.0,828.27,637.24
2018,10,21,10,15,907.5,82.0,1.45,17.35,617.0,861.62,656.45
2018,10,21,10,30,916.0,83.0,1.4,18.0,642.0,891.98,673.39
2018,10,21,10,45,921.5,84.0,1.4,18.65,660.0,916.54,686.96
2018,10,21,11,0,927.0,85.0,1.4,19.3,678.0,937.65,698.28
2018,10,21,11,15,930.0,85.5,1.45,19.85,688.0,952.33,706.43
2018,10,21,11,30,933.0,86.0,1.5,20.4,698.0,963.27,712.33
2018,10,21,11,45,933.0,86.0,1.55,20.95,699.5,967.06,713.73
2018,10,21,12,0,933.0,86.0,1.6,21.5,701.0,966.99,712.85
2018,10,21,12,15,930.0,86.0,1.7,21.95,694.5,960.33,708.8
2018,10,21,12,30,927.0,86.0,1.8,22.4,688.0,949.88,702.43
2018,10,21,12,45,920.5,86.5,1.95,22.8,673.5,933.16,692.71
2018,10,21,13,0,914.0,87.0,2.1,23.2,659.0,912.92,680.63
2018,10,21,13,15,907.0,86.0,2.25,23.4,637.5,887.12,665.23
2018,10,21,13,30,900.0,85.0,2.4,23.6,616.0,858.11,647.5
2018,10,21,13,45,889.5,83.5,2.6,23.8,587.0,822.66,625.46
2018,10,21,14,0,879.0,82.0,2.8,24.0,558.0,784.6,601.18
2018,10,21,14,15,864.0,79.5,2.95,23.75,522.5,744.91,576.03
2018,10,21,14,30,849.0,77.0,3.1,23.5,487.0,697.69,544.88
2018,10,21,14,45,828.5,74.5,3.25,23.3,446.5,645.3,508.21
2018,10,21,15,0,808.0,72.0,3.4,23.1,406.0,592.12,468.68
2018,10,21,15,15,777.0,68.5,3.4,23.1,360.5,531.38,421.3
2018,10,21,15,30,746.0,65.0,3.4,23.1,315.0,471.57,373.17
2018,10,21,15,45,701.0,60.5,3.55,21.75,267.0,405.43,320.47
2018,10,21,16,0,656.0,56.0,3.7,20.4,219.0,344.21,269.3
2018,10,21,16,15,585.5,49.5,3.7,19.15,171.5,273.84,209.06
2018,10,21,16,30,515.0,43.0,3.7,17.9,124.0,210.57,153.46
2018,10,21,16,45,385.5,33.5,3.7,16.65,82.0,137.77,91.58
2018,10,21,17,0,256.0,24.0,3.7,15.4,40.0,76.17,24.08
2018,10,21,17,15,128.0,12.0,3.7,14.55,20.0,26.7,0.0
2018,10,21,17,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,22,6,15,55.5,5.5,1.7,6.8,6.5,0.0,0.0
2018,10,22,6,30,111.0,11.0,1.9,7.4,13.0,23.86,0.0
2018,10,22,6,45,261.5,22.0,2.15,8.0,45.5,75.63,23.59
2018,10,22,7,0,412.0,33.0,2.4,8.6,78.0,144.09,98.67
2018,10,22,7,15,519.5,39.5,2.55,9.2,125.5,208.71,156.86
2018,10,22,7,30,627.0,46.0,2.7,9.8,173.0,283.65,223.73
2018,10,22,7,45,540.0,64.0,2.85,10.4,193.5,305.75,248.72
2018,10,22,8,0,453.0,82.0,3.0,11.0,214.0,312.14,258.05
2018,10,22,8,15,631.0,71.5,2.95,11.55,288.5,421.31,349.53
2018,10,22,8,30,809.0,61.0,2.9,12.1,363.0,541.11,446.81
2018,10,22,8,45,835.0,63.0,2.9,12.65,406.5,598.27,491.8
2018,10,22,9,0,861.0,65.0,2.9,13.2,450.0,651.09,532.44
2018,10,22,9,15,877.0,67.5,2.9,13.8,488.5,701.01,567.63
2018,10,22,9,30,893.0,70.0,2.9,14.4,527.0,749.4,600.66
2018,10,22,9,45,903.0,72.5,2.9,14.95,558.5,791.32,628.46
2018,10,22,10,0,913.0,75.0,2.9,15.5,590.0,830.74,654.09
2018,10,22,10,15,922.0,76.0,2.95,16.1,615.5,864.8,675.82
2018,10,22,10,30,931.0,77.0,3.0,16.7,641.0,895.85,695.3
2018,10,22,10,45,936.5,78.0,3.05,17.25,659.0,920.64,710.45
2018,10,22,11,0,942.0,79.0,3.1,17.8,677.0,941.93,723.22
2018,10,22,11,15,945.5,79.0,3.2,18.2,687.0,956.58,732.29
2018,10,22,11,30,949.0,79.0,3.3,18.6,697.0,967.45,738.94
2018,10,22,11,45,950.0,79.0,3.35,19.0,699.0,972.18,741.16
2018,10,22,12,0,951.0,79.0,3.4,19.4,701.0,972.99,740.92
2018,10,22,12,15,949.5,78.0,3.5,19.6,694.5,966.4,736.72
2018,10,22,12,30,948.0,77.0,3.6,19.8,688.0,955.93,730.03
2018,10,22,12,45,944.0,76.5,3.7,20.0,674.0,940.0,719.71
2018,10,22,13,0,940.0,76.0,3.8,20.2,660.0,920.4,706.94
2018,10,22,13,15,933.0,75.0,3.9,20.15,638.0,894.08,690.16
2018,10,22,13,30,926.0,74.0,4.0,20.1,616.0,864.46,671.03
2018,10,22,13,45,915.0,73.0,4.1,20.05,587.0,828.52,647.24
2018,10,22,14,0,904.0,72.0,4.2,20.0,558.0,789.9,621.31
2018,10,22,14,15,888.5,70.5,4.3,19.6,522.0,744.94,591.18
2018,10,22,14,30,873.0,69.0,4.4,19.2,486.0,698.14,559.33
2018,10,22,14,45,852.0,66.0,4.5,18.85,444.5,644.4,520.94
2018,10,22,15,0,831.0,63.0,4.6,18.5,403.0,593.77,482.02
2018,10,22,15,15,801.5,60.5,4.6,18.5,358.0,534.19,433.9
2018,10,22,15,30,772.0,58.0,4.6,18.5,313.0,475.33,384.9
2018,10,22,15,45,728.0,54.0,4.7,17.15,265.0,409.14,330.4
2018,10,22,16,0,684.0,50.0,4.8,15.8,217.0,346.01,276.04
2018,10,22,16,15,614.0,44.5,4.65,14.95,169.5,275.55,213.51
2018,10,22,16,30,544.0,39.0,4.5,14.1,122.0,211.9,155.81
2018,10,22,16,45,412.0,31.0,4.4,13.2,80.5,140.74,93.55
2018,10,22,17,0,280.0,23.0,4.3,12.3,39.0,78.37,16.67
2018,10,22,17,15,140.0,11.5,4.15,11.7,19.5,27.43,0.0
2018,10,22,17,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,23,6,15,18.0,3.5,1.45,6.6,3.5,0.0,0.0
2018,10,23,6,30,36.0,7.0,1.5,7.2,7.0,10.99,0.0
2018,10,23,6,45,221.0,20.0,1.6,7.85,41.5,65.88,14.4
2018,10,23,7,0,406.0,33.0,1.7,8.5,76.0,142.35,96.78
2018,10,23,7,15,493.0,40.0,1.9,9.15,119.5,200.95,150.61
2018,10,23,7,30,580.0,47.0,2.1,9.8,163.0,269.08,211.85
2018,10,23,7,45,576.0,57.5,2.25,10.45,198.0,312.84,253.5
2018,10,23,8,0,572.0,68.0,2.4,11.1,233.0,355.15,292.11
2018,10,23,8,15,433.5,103.0,2.45,11.55,240.0,349.66,289.7
2018,10,23,8,30,295.0,138.0,2.5,12.0,247.0,324.05,268.8
2018,10,23,8,45,315.5,154.5,2.5,12.4,283.5,369.29,305.76
2018,10,23,9,0,336.0,171.0,2.5,12.8,320.0,415.64,342.43
2018,10,23,9,15,432.0,165.0,2.6,13.1,373.5,501.0,410.6
2018,10,23,9,30,528.0,159.0,2.7,13.4,427.0,582.74,474.49
2018,10,23,9,45,398.0,196.5,2.8,13.7,405.5,543.5,440.55
2018,10,23,10,0,268.0,234.0,2.9,14.0,384.0,482.87,390.34
2018,10,23,10,15,205.0,253.5,3.05,14.25,371.0,448.02,361.58
2018,10,23,10,30,142.0,273.0,3.2,14.5,358.0,421.4,338.54
2018,10,23,10,45,213.0,275.0,3.35,14.7,407.0,488.56,392.4
2018,10,23,11,0,284.0,277.0,3.5,14.9,456.0,571.33,456.64
2018,10,23,11,15,414.5,245.5,3.55,14.9,511.5,670.38,534.07
2018,10,23,11,30,545.0,214.0,3.6,14.9,567.0,758.0,601.64
2018,10,23,11,45,597.5,197.0,3.7,14.9,584.5,794.11,629.07
2018,10,23,12,0,650.0,180.0,3.8,14.9,602.0,823.9,651.52
2018,10,23,12,15,506.5,224.0,3.8,14.85,551.0,733.9,582.82
2018,10,23,12,30,363.0,268.0,3.8,14.8,500.0,635.74,506.76
2018,10,23,12,45,494.0,220.0,3.8,14.75,528.5,706.88,564.52
2018,10,23,13,0,625.0,172.0,3.8,14.7,557.0,764.3,610.39
2018,10,23,13,15,743.0,130.5,3.65,14.95,573.0,805.05,639.47
2018,10,23,13,30,861.0,89.0,3.5,15.2,589.0,832.48,658.71
2018,10,23,13,45,874.5,82.0,3.35,15.45,568.5,804.44,637.8
2018,10,23,14,0,888.0,75.0,3.2,15.7,548.0,778.9,619.19
2018,10,23,14,15,745.0,99.5,3.05,15.8,478.5,678.97,545.69
2018,10,23,14,30,602.0,124.0,2.9,15.9,409.0,577.42,467.29
2018,10,23,14,45,655.0,102.0,2.75,16.0,387.5,561.4,455.64
2018,10,23,15,0,708.0,80.0,2.6,16.1,366.0,538.25,437.22
2018,10,23,15,15,738.5,69.0,2.6,16.1,337.0,506.54,411.37
2018,10,23,15,30,769.0,58.0,2.6,16.1,308.0,471.99,381.84
2018,10,23,15,45,726.5,53.5,2.45,15.7,260.5,406.22,326.32
2018,10,23,16,0,684.0,49.0,2.3,15.3,213.0,343.38,271.47
2018,10,23,16,15,614.0,43.0,2.05,14.3,165.5,272.61,209.49
2018,10,23,16,30,544.0,37.0,1.8,13.3,118.0,208.72,152.19
2018,10,23,16,45,411.0,29.5,1.55,12.25,77.5,138.2,90.52
2018,10,23,17,0,278.0,22.0,1.3,11.2,37.0,75.98,5.0
2018,10,23,17,15,139.0,11.0,1.4,10.75,18.5,26.62,0.0
2018,10,23,17,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,24,6,15,17.0,3.5,1.15,6.85,3.5,0.0,0.0
2018,10,24,6,30,34.0,7.0,1.1,7.3,7.0,10.73,0.0
2018,10,24,6,45,86.5,21.5,1.05,7.75,28.5,40.3,2.72
2018,10,24,7,0,139.0,36.0,1.0,8.2,50.0,77.04,52.62
2018,10,24,7,15,332.5,43.0,1.2,9.0,101.5,156.25,117.57
2018,10,24,7,30,526.0,50.0,1.4,9.8,153.0,252.74,198.64
2018,10,24,7,45,628.0,50.0,1.6,10.6,205.0,323.48,260.58
2018,10,24,8,0,730.0,50.0,1.8,11.4,257.0,405.72,330.82
2018,10,24,8,15,764.5,53.0,1.7,12.05,302.5,465.64,380.89
2018,10,24,8,30,799.0,56.0,1.6,12.7,348.0,527.19,430.08
2018,10,24,8,45,822.5,58.0,1.5,13.35,390.0,578.15,469.15
2018,10,24,9,0,846.0,60.0,1.4,14.0,432.0,632.4,508.91
2018,10,24,9,15,862.0,62.0,1.4,14.7,469.0,680.89,541.83
2018,10,24,9,30,878.0,64.0,1.4,15.4,506.0,727.91,572.63
2018,10,24,9,45,889.0,66.0,1.35,16.15,537.0,769.31,598.14
2018,10,24,10,0,900.0,68.0,1.3,16.9,568.0,808.32,621.45
2018,10,24,10,15,907.5,69.0,1.4,17.5,592.0,840.6,641.97
2018,10,24,10,30,915.0,70.0,1.5,18.1,616.0,869.87,660.4
2018,10,24,10,45,919.5,70.0,1.55,18.7,632.5,892.11,673.42
2018,10,24,11,0,924.0,70.0,1.6,19.3,649.0,910.9,684.23
2018,10,24,11,15,925.5,71.0,1.7,19.75,658.0,924.62,692.77
2018,10,24,11,30,927.0,72.0,1.8,20.2,667.0,934.61,698.99
2018,10,24,11,45,926.5,72.5,1.9,20.65,668.5,938.39,701.23
2018,10,24,12,0,926.0,73.0,2.0,21.1,670.0,938.37,701.11
2018,10,24,12,15,924.0,72.5,2.15,21.4,663.5,931.97,697.82
2018,10,24,12,30,922.0,72.0,2.3,21.7,657.0,921.82,692.1
2018,10,24,12,45,917.5,71.5,2.4,22.0,643.0,905.76,681.99
2018,10,24,13,0,913.0,71.0,2.5,22.3,629.0,886.15,669.54
2018,10,24,13,15,861.0,84.0,2.55,22.35,596.0,838.83,638.28
2018,10,24,13,30,809.0,97.0,2.6,22.4,563.0,796.74,610.53
2018,10,24,13,45,775.5,100.0,2.65,22.45,529.0,750.27,579.29
2018,10,24,14,0,742.0,103.0,2.7,22.5,495.0,705.89,549.14
2018,10,24,14,15,715.0,102.5,2.65,22.25,459.5,658.75,516.67
2018,10,24,14,30,688.0,102.0,2.6,22.0,424.0,611.08,482.13
2018,10,24,14,45,520.5,120.0,2.6,21.75,351.5,487.05,387.68
2018,10,24,15,0,353.0,138.0,2.6,21.5,279.0,381.36,304.82
2018,10,24,15,15,480.0,104.0,2.6,21.5,272.0,396.83,317.82
2018,10,24,15,30,607.0,70.0,2.6,21.5,265.0,402.83,321.03
2018,10,24,15,45,631.0,58.5,2.45,20.7,233.0,367.95,290.88
2018,10,24,16,0,655.0,47.0,2.3,19.9,201.0,327.94,254.83
2018,10,24,16,15,584.5,41.5,2.15,19.0,155.5,259.4,195.61
2018,10,24,16,30,514.0,36.0,2.0,18.1,110.0,197.82,141.22
2018,10,24,16,45,383.5,28.5,1.85,17.2,71.5,130.06,82.43
2018,10,24,17,0,253.0,21.0,1.7,16.3,33.0,69.67,0.0
2018,10,24,17,15,126.5,10.5,1.95,15.75,16.5,24.49,0.0
2018,10,24,17,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,25,6,15,46.5,4.5,1.1,8.4,5.0,0.0,0.0
2018,10,25,6,30,93.0,9.0,1.1,8.8,10.0,19.63,0.0
2018,10,25,6,45,251.0,20.0,1.15,9.2,40.5,69.97,0.0
2018,10,25,7,0,409.0,31.0,1.2,9.6,71.0,140.4,93.0
2018,10,25,7,15,446.0,36.5,1.35,10.25,103.0,182.42,135.15
2018,10,25,7,30,483.0,42.0,1.5,10.9,135.0,228.08,178.2
2018,10,25,7,45,328.0,60.5,1.65,11.5,131.0,210.25,169.86
2018,10,25,8,0,173.0,79.0,1.8,12.1,127.0,170.19,139.31
2018,10,25,8,15,406.0,82.0,1.85,13.0,221.5,310.66,256.82
2018,10,25,8,30,639.0,85.0,1.9,13.9,316.0,471.1,385.77
2018,10,25,8,45,736.5,75.0,1.95,14.75,372.0,548.08,445.66
2018,10,25,9,0,834.0,65.0,2.0,15.6,428.0,629.11,507.38
2018,10,25,9,15,853.0,66.5,2.1,16.55,465.5,678.5,541.61
2018,10,25,9,30,872.0,68.0,2.2,17.5,503.0,726.68,573.83
2018,10,25,9,45,887.0,68.5,2.35,18.4,534.5,769.05,601.72
2018,10,25,10,0,902.0,69.0,2.5,19.3,566.0,809.31,627.77
2018,10,25,10,15,911.0,70.0,2.55,20.0,591.0,842.81,648.56
2018,10,25,10,30,920.0,71.0,2.6,20.7,616.0,873.37,667.18
2018,10,25,10,45,926.0,71.5,2.65,21.35,633.5,897.56,681.46
2018,10,25,11,0,932.0,72.0,2.7,22.0,651.0,918.32,693.45
2018,10,25,11,15,935.0,72.0,2.7,22.45,660.5,932.23,700.98
2018,10,25,11,30,938.0,72.0,2.7,22.9,670.0,942.4,706.16
2018,10,25,11,45,939.0,72.5,2.7,23.3,672.5,947.56,708.28
2018,10,25,12,0,940.0,73.0,2.7,23.7,675.0,948.88,708.02
2018,10,25,12,15,938.0,72.5,2.7,24.0,668.5,942.4,703.03
2018,10,25,12,30,936.0,72.0,2.7,24.3,662.0,932.12,695.72
2018,10,25,12,45,932.0,72.0,2.65,24.55,648.5,916.92,685.03
2018,10,25,13,0,928.0,72.0,2.6,24.8,635.0,898.12,672.09
2018,10,25,13,15,921.0,71.0,2.6,24.9,613.5,872.07,655.16
2018,10,25,13,30,914.0,70.0,2.6,25.0,592.0,842.8,636.09
2018,10,25,13,45,904.0,68.5,2.6,25.1,563.5,807.49,612.82
2018,10,25,14,0,894.0,67.0,2.6,25.2,535.0,769.5,587.58
2018,10,25,14,15,880.0,65.5,2.6,25.1,500.5,726.16,558.77
2018,10,25,14,30,866.0,64.0,2.6,25.0,466.0,680.92,528.21
2018,10,25,14,45,845.5,62.0,2.6,24.9,426.0,629.23,491.71
2018,10,25,15,0,825.0,60.0,2.6,24.8,386.0,580.65,455.03
2018,10,25,15,15,795.0,57.0,2.6,24.8,341.0,520.83,408.66
2018,10,25,15,30,765.0,54.0,2.6,24.8,296.0,461.83,361.4
2018,10,25,15,45,719.5,50.0,2.1,23.6,249.0,395.81,307.64
2018,10,25,16,0,674.0,46.0,1.6,22.4,202.0,333.05,254.6
2018,10,25,16,15,600.0,41.0,1.6,21.05,155.5,262.99,195.63
2018,10,25,16,30,526.0,36.0,1.6,19.7,109.0,200.14,141.14
2018,10,25,16,45,378.0,28.0,1.55,18.35,69.5,127.63,79.04
2018,10,25,17,0,230.0,20.0,1.5,17.0,30.0,63.87,0.0
2018,10,25,17,15,115.0,10.0,1.7,16.4,15.0,22.54,0.0
2018,10,25,17,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,26,6,15,44.5,4.5,1.1,8.0,4.5,0.0,0.0
2018,10,26,6,30,89.0,9.0,1.1,8.5,9.0,19.1,0.0
2018,10,26,6,45,252.0,18.5,1.15,9.0,38.5,68.12,0.0
2018,10,26,7,0,415.0,28.0,1.2,9.5,68.0,138.43,90.26
2018,10,26,7,15,484.0,35.5,1.25,10.2,107.5,192.03,141.63
2018,10,26,7,30,553.0,43.0,1.3,10.9,147.0,253.28,197.01
2018,10,26,7,45,556.5,55.5,1.3,11.55,185.0,300.7,240.95
2018,10,26,8,0,560.0,68.0,1.3,12.2,223.0,347.49,282.42
2018,10,26,8,15,557.5,80.5,1.15,13.1,257.5,390.42,318.08
2018,10,26,8,30,555.0,93.0,1.0,14.0,292.0,431.79,350.46
2018,10,26,8,45,524.5,113.0,0.85,14.85,319.0,458.31,369.46
2018,10,26,9,0,494.0,133.0,0.7,15.7,346.0,485.09,387.3
2018,10,26,9,15,481.0,150.0,0.65,16.5,372.0,516.5,408.59
2018,10,26,9,30,468.0,167.0,0.6,17.3,398.0,545.34,427.11
2018,10,26,9,45,528.0,162.5,0.5,18.1,439.0,603.44,466.97
2018,10,26,10,0,588.0,158.0,0.4,18.9,480.0,668.57,509.7
2018,10,26,10,15,672.5,140.0,0.35,19.6,523.5,735.97,553.11
2018,10,26,10,30,757.0,122.0,0.3,20.3,567.0,803.69,594.1
2018,10,26,10,45,757.5,125.0,0.25,21.0,581.5,823.27,602.68
2018,10,26,11,0,758.0,128.0,0.2,21.7,596.0,839.8,610.02
2018,10,26,11,15,715.0,146.0,0.25,22.25,592.5,831.68,603.69
2018,10,26,11,30,672.0,164.0,0.3,22.8,589.0,819.13,595.07
2018,10,26,11,45,717.5,148.5,0.4,23.35,603.5,845.68,612.75
2018,10,26,12,0,763.0,133.0,0.5,23.9,618.0,868.76,627.7
2018,10,26,12,15,746.0,137.0,0.6,24.25,607.5,854.66,619.54
2018,10,26,12,30,729.0,141.0,0.7,24.6,597.0,837.54,609.94
2018,10,26,12,45,753.0,129.5,0.85,24.95,591.5,835.83,611.15
2018,10,26,13,0,777.0,118.0,1.0,25.3,586.0,826.04,606.79
2018,10,26,13,15,809.0,104.0,1.05,25.45,576.0,820.92,604.63
2018,10,26,13,30,841.0,90.0,1.1,25.6,566.0,810.86,599.24
2018,10,26,13,45,820.5,90.0,1.15,25.8,535.5,770.65,573.67
2018,10,26,14,0,800.0,90.0,1.2,26.0,505.0,728.6,546.83
2018,10,26,14,15,775.5,86.0,1.2,25.9,466.0,677.53,513.43
2018,10,26,14,30,751.0,82.0,1.2,25.8,427.0,625.63,478.66
2018,10,26,14,45,712.5,81.0,1.2,25.7,385.0,567.61,437.16
2018,10,26,15,0,674.0,80.0,1.2,25.6,343.0,512.95,396.9
2018,10,26,15,15,651.0,74.5,1.2,25.6,304.0,461.06,357.46
2018,10,26,15,30,628.0,69.0,1.2,25.6,265.0,409.73,317.04
2018,10,26,15,45,615.5,60.0,0.9,24.6,226.5,360.04,276.42
2018,10,26,16,0,603.0,51.0,0.6,23.6,188.0,310.45,234.11
2018,10,26,16,15,508.0,45.5,0.6,22.8,142.0,236.84,173.79
2018,10,26,16,30,413.0,40.0,0.6,22.0,96.0,173.09,120.58
2018,10,26,16,45,275.0,28.5,0.6,21.2,59.5,104.09,62.48
2018,10,26,17,0,137.0,17.0,0.6,20.4,23.0,39.2,0.0
2018,10,26,17,15,68.5,8.5,0.7,19.75,11.5,8.1,0.0
2018,10,26,17,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,27,6,15,7.0,2.0,1.35,9.45,2.0,0.0,0.0
2018,10,27,6,30,14.0,4.0,1.5,9.9,4.0,5.46,0.0
2018,10,27,6,45,112.5,19.0,1.65,10.3,28.5,43.39,0.0
2018,10,27,7,0,211.0,34.0,1.8,10.7,53.0,96.45,62.99
2018,10,27,7,15,387.0,39.5,1.9,11.35,101.0,167.59,123.66
2018,10,27,7,30,563.0,45.0,2.0,12.0,149.0,258.42,200.62
2018,10,27,7,45,586.0,53.5,2.1,12.6,188.5,309.7,247.9
2018,10,27,8,0,609.0,62.0,2.2,13.2,228.0,362.49,294.85
2018,10,27,8,15,619.5,71.0,2.1,14.0,265.5,410.67,335.68
2018,10,27,8,30,630.0,80.0,2.0,14.8,303.0,458.49,374.31
2018,10,27,8,45,641.0,90.0,1.9,15.55,340.5,507.15,411.89
2018,10,27,9,0,652.0,100.0,1.8,16.3,378.0,555.02,447.3
2018,10,27,9,15,707.5,97.0,1.75,17.05,423.0,617.74,493.41
2018,10,27,9,30,763.0,94.0,1.7,17.8,468.0,679.47,536.35
2018,10,27,9,45,667.5,127.5,1.7,18.55,470.0,675.32,529.98
2018,10,27,10,0,572.0,161.0,1.7,19.3,472.0,653.03,510.21
2018,10,27,10,15,687.5,134.0,1.75,19.9,524.0,740.17,572.36
2018,10,27,10,30,803.0,107.0,1.8,20.5,576.0,819.72,625.23
2018,10,27,10,45,807.0,109.0,1.85,21.1,592.0,841.85,637.89
2018,10,27,11,0,811.0,111.0,1.9,21.7,608.0,860.89,649.03
2018,10,27,11,15,816.5,111.0,1.9,22.3,618.0,875.76,656.93
2018,10,27,11,30,822.0,111.0,1.9,22.9,628.0,887.34,662.72
2018,10,27,11,45,827.5,110.0,1.95,23.5,631.5,894.39,666.14
2018,10,27,12,0,833.0,109.0,2.0,24.1,635.0,897.98,667.43
2018,10,27,12,15,871.0,95.5,2.05,24.35,640.5,904.87,672.01
2018,10,27,12,30,909.0,82.0,2.1,24.6,646.0,915.44,679.13
2018,10,27,12,45,875.0,89.5,2.15,24.9,623.0,883.08,657.64
2018,10,27,13,0,841.0,97.0,2.2,25.2,600.0,855.29,639.58
2018,10,27,13,15,796.5,106.0,2.3,25.15,568.5,810.7,611.17
2018,10,27,13,30,752.0,115.0,2.4,25.1,537.0,768.54,584.12
2018,10,27,13,45,768.5,103.0,2.5,25.1,515.5,742.45,567.81
2018,10,27,14,0,785.0,91.0,2.6,25.1,494.0,716.44,551.26
2018,10,27,14,15,741.5,92.0,2.75,24.85,452.5,657.88,511.77
2018,10,27,14,30,698.0,93.0,2.9,24.6,411.0,602.75,472.88
2018,10,27,14,45,582.5,106.0,3.0,24.3,355.0,513.08,405.39
2018,10,27,15,0,467.0,119.0,3.1,24.0,299.0,426.66,338.77
2018,10,27,15,15,448.5,107.5,3.1,24.0,263.5,380.58,302.37
2018,10,27,15,30,430.0,96.0,3.1,24.0,228.0,335.22,265.37
2018,10,27,15,45,319.5,88.5,3.2,22.8,178.0,253.81,200.1
2018,10,27,16,0,209.0,81.0,3.3,21.6,128.0,177.35,137.9
2018,10,27,16,15,173.5,64.0,3.25,20.55,96.5,134.76,101.78
2018,10,27,16,30,138.0,47.0,3.2,19.5,65.0,96.07,68.53
2018,10,27,16,45,96.0,31.0,3.15,18.45,41.0,60.91,36.13
2018,10,27,17,0,54.0,15.0,3.1,17.4,17.0,23.27,0.0
2018,10,27,17,15,27.0,7.5,3.3,16.7,8.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,10,28,6,15,5.5,1.5,2.6,9.95,1.5,0.0,0.0
2018,10,28,6,30,11.0,3.0,2.8,10.4,3.0,2.86,0.0
2018,10,28,6,45,122.0,17.0,3.05,10.85,27.5,37.28,0.0
2018,10,28,7,0,233.0,31.0,3.3,11.3,52.0,98.05,62.3
2018,10,28,7,15,319.0,41.5,3.4,11.95,88.5,149.45,110.22
2018,10,28,7,30,405.0,52.0,3.5,12.6,125.0,210.37,164.05
2018,10,28,7,45,548.5,52.0,3.6,13.3,181.5,292.13,234.51
2018,10,28,8,0,692.0,52.0,3.7,14.0,238.0,386.48,314.84
2018,10,28,8,15,742.5,53.0,3.8,14.65,285.0,449.86,369.11
2018,10,28,8,30,793.0,54.0,3.9,15.3,332.0,516.38,424.2
2018,10,28,8,45,818.0,56.0,3.95,15.95,373.5,567.47,465.4
2018,10,28,9,0,843.0,58.0,4.0,16.6,415.0,622.03,507.85
2018,10,28,9,15,846.5,63.5,4.0,17.1,448.5,665.64,539.4
2018,10,28,9,30,850.0,69.0,4.0,17.6,482.0,706.82,567.94
2018,10,28,9,45,748.5,102.0,3.95,18.1,483.0,706.3,564.87
2018,10,28,10,0,647.0,135.0,3.9,18.6,484.0,687.96,548.9
2018,10,28,10,15,769.0,105.5,3.95,19.0,538.5,768.83,607.12
2018,10,28,10,30,891.0,76.0,4.0,19.4,593.0,848.86,662.84
2018,10,28,10,45,903.0,74.5,4.0,19.75,611.5,875.06,679.27
2018,10,28,11,0,915.0,73.0,4.0,20.1,630.0,898.14,693.85
2018,10,28,11,15,917.0,73.5,4.05,20.3,639.0,911.42,702.26
2018,10,28,11,30,919.0,74.0,4.1,20.5,648.0,921.04,708.3
2018,10,28,11,45,918.5,74.5,4.2,20.7,649.0,924.68,710.61
2018,10,28,12,0,918.0,75.0,4.3,20.9,650.0,924.56,710.49
2018,10,28,12,15,912.5,76.0,4.35,20.95,643.0,916.81,705.36
2018,10,28,12,30,907.0,77.0,4.4,21.0,636.0,905.42,697.82
2018,10,28,12,45,897.0,78.0,4.5,21.05,620.5,886.53,685.7
2018,10,28,13,0,887.0,79.0,4.6,21.1,605.0,864.36,671.29
2018,10,28,13,15,878.5,78.0,4.6,20.95,583.5,837.95,653.72
2018,10,28,13,30,870.0,77.0,4.6,20.8,562.0,808.56,633.98
2018,10,28,13,45,758.5,101.5,4.65,20.7,509.0,731.02,578.9
2018,10,28,14,0,647.0,126.0,4.7,20.6,456.0,653.53,522.45
2018,10,28,14,15,578.0,131.5,4.7,20.25,411.0,585.78,471.26
2018,10,28,14,30,509.0,137.0,4.7,19.9,366.0,516.66,417.99
2018,10,28,14,45,377.5,142.0,4.75,19.6,303.5,415.79,337.82
2018,10,28,15,0,246.0,147.0,4.8,19.3,241.0,315.97,256.95
2018,10,28,15,15,271.0,126.0,4.8,19.3,218.0,294.16,239.39
2018,10,28,15,30,296.0,105.0,4.8,19.3,195.0,269.33,218.33
2018,10,28,15,45,256.0,92.0,4.65,18.25,160.5,221.53,178.21
2018,10,28,16,0,216.0,79.0,4.5,17.2,126.0,177.66,140.63
2018,10,28,16,15,187.5,62.0,4.4,16.6,95.5,137.12,104.99
2018,10,28,16,30,159.0,45.0,4.3,16.0,65.0,99.65,71.61
2018,10,28,16,45,90.5,28.5,4.15,15.45,39.0,56.11,32.05
2018,10,28,17,0,22.0,12.0,4.0,14.9,13.0,15.06,0.0
2018,10,28,17,15,11.0,6.0,3.85,14.4,6.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,6,15,15.0,2.0,1.8,7.45,2.0,0.0,0.0
2018,10,29,6,30,30.0,4.0,1.9,8.0,4.0,0.0,0.0
2018,10,29,6,45,53.5,17.5,2.05,8.5,21.0,25.87,0.0
2018,10,29,7,0,77.0,31.0,2.2,9.0,38.0,57.35,35.7
2018,10,29,7,15,156.5,46.0,2.4,9.5,70.5,101.15,75.19
2018,10,29,7,30,236.0,61.0,2.6,10.0,103.0,159.75,126.03
2018,10,29,7,45,274.5,74.5,2.75,10.55,137.0,203.91,165.68
2018,10,29,8,0,313.0,88.0,2.9,11.1,171.0,251.94,208.0
2018,10,29,8,15,294.5,107.5,3.0,11.35,197.0,273.23,227.43
2018,10,29,8,30,276.0,127.0,3.1,11.6,223.0,299.64,250.03
2018,10,29,8,45,232.5,151.5,3.15,11.9,239.0,314.41,261.72
2018,10,29,9,0,189.0,176.0,3.2,12.2,255.0,315.28,261.47
2018,10,29,9,15,231.0,188.0,3.45,12.5,293.5,375.08,310.31
2018,10,29,9,30,273.0,200.0,3.7,12.8,332.0,428.15,353.01
2018,10,29,9,45,236.0,219.0,3.95,13.1,338.0,420.14,345.19
2018,10,29,10,0,199.0,238.0,4.2,13.4,344.0,419.88,343.51
2018,10,29,10,15,229.5,246.0,4.3,13.65,374.0,459.16,374.77
2018,10,29,10,30,260.0,254.0,4.4,13.9,404.0,512.23,416.12
2018,10,29,10,45,332.0,247.0,4.5,14.15,444.0,571.41,463.24
2018,10,29,11,0,404.0,240.0,4.6,14.4,484.0,631.85,510.73
2018,10,29,11,15,453.5,228.0,4.6,14.6,506.0,680.95,548.13
2018,10,29,11,30,503.0,216.0,4.6,14.8,528.0,715.8,574.84
2018,10,29,11,45,599.0,184.0,4.6,15.0,556.5,773.21,619.51
2018,10,29,12,0,695.0,152.0,4.6,15.2,585.0,824.19,656.71
2018,10,29,12,15,765.0,128.0,4.6,15.55,600.0,855.81,678.83
2018,10,29,12,30,835.0,104.0,4.6,15.9,615.0,878.96,694.89
2018,10,29,12,45,881.0,88.0,4.6,16.25,616.5,882.3,696.73
2018,10,29,13,0,927.0,72.0,4.6,16.6,618.0,888.09,700.62
2018,10,29,13,15,922.0,70.5,4.5,16.95,597.0,863.22,681.77
2018,10,29,13,30,917.0,69.0,4.4,17.3,576.0,835.06,660.85
2018,10,29,13,45,908.5,67.0,4.3,17.65,547.5,800.4,635.27
2018,10,29,14,0,900.0,65.0,4.2,18.0,519.0,762.99,607.92
2018,10,29,14,15,885.5,62.5,4.1,18.05,484.0,718.11,575.57
2018,10,29,14,30,871.0,60.0,4.0,18.1,449.0,671.37,541.53
2018,10,29,14,45,850.5,58.0,3.85,18.2,409.0,619.83,502.04
2018,10,29,15,0,830.0,56.0,3.7,18.3,369.0,567.55,459.99
2018,10,29,15,15,798.5,53.0,3.7,18.3,324.5,511.03,413.88
2018,10,29,15,30,767.0,50.0,3.7,18.3,280.0,451.62,364.07
2018,10,29,15,45,720.5,46.5,3.05,17.7,233.5,386.27,307.86
2018,10,29,16,0,674.0,43.0,2.4,17.1,187.0,324.26,252.77
2018,10,29,16,15,597.5,37.5,2.15,15.95,141.5,253.68,190.97
2018,10,29,16,30,521.0,32.0,1.9,14.8,96.0,190.64,134.34
2018,10,29,16,45,356.0,23.5,1.65,13.65,58.5,113.78,62.42
2018,10,29,17,0,191.0,15.0,1.4,12.5,21.0,45.45,0.0
