Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,21,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,5.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,9,6,45,122.5,11.0,1.3,4.3,17.0,29.95,0.0
2018,11,9,7,0,245.0,22.0,1.2,4.7,34.0,81.03,0.0
2018,11,9,7,15,387.5,32.0,1.1,5.55,74.5,153.02,104.94
2018,11,9,7,30,530.0,42.0,1.0,6.4,115.0,233.32,178.4
2018,11,9,7,45,608.0,48.5,0.95,7.3,161.5,300.53,238.91
2018,11,9,8,0,686.0,55.0,0.9,8.2,208.0,371.93,301.13
2018,11,9,8,15,734.0,59.5,0.9,8.95,254.5,436.44,356.15
2018,11,9,8,30,782.0,64.0,0.9,9.7,301.0,503.78,411.06
2018,11,9,8,45,813.5,67.5,0.95,10.45,344.5,562.88,457.76
2018,11,9,9,0,845.0,71.0,1.0,11.2,388.0,622.44,503.07
2018,11,9,9,15,822.0,84.5,1.15,11.8,417.5,657.29,529.23
2018,11,9,9,30,799.0,98.0,1.3,12.4,447.0,691.58,554.23
2018,11,9,9,45,756.5,118.0,1.45,13.0,467.0,711.36,567.65
2018,11,9,10,0,714.0,138.0,1.6,13.6,487.0,725.18,576.44
2018,11,9,10,15,728.0,141.0,1.6,14.0,511.5,759.97,599.81
2018,11,9,10,30,742.0,144.0,1.6,14.4,536.0,792.63,620.98
2018,11,9,10,45,750.5,146.0,1.65,14.8,553.5,817.24,636.85
2018,11,9,11,0,759.0,148.0,1.7,15.2,571.0,839.1,650.87
2018,11,9,11,15,764.0,149.5,1.65,15.55,581.0,854.48,659.45
2018,11,9,11,30,769.0,151.0,1.6,15.9,591.0,866.76,666.0
2018,11,9,11,45,770.5,151.0,1.6,16.25,593.0,871.12,667.84
2018,11,9,12,0,772.0,151.0,1.6,16.6,595.0,872.21,667.67
2018,11,9,12,15,771.0,149.5,1.55,16.9,589.0,866.18,662.35
2018,11,9,12,30,770.0,148.0,1.5,17.2,583.0,856.91,655.04
2018,11,9,12,45,765.5,145.5,1.45,17.45,569.5,840.36,643.06
2018,11,9,13,0,761.0,143.0,1.4,17.7,556.0,820.8,629.21
2018,11,9,13,15,750.5,140.0,1.35,17.75,534.0,792.9,610.17
2018,11,9,13,30,740.0,137.0,1.3,17.8,512.0,762.49,589.46
2018,11,9,13,45,724.0,133.0,1.25,17.85,483.5,724.5,563.29
2018,11,9,14,0,708.0,129.0,1.2,17.9,455.0,684.74,534.86
2018,11,9,14,15,684.5,124.0,1.1,17.6,420.0,637.18,500.5
2018,11,9,14,30,661.0,119.0,1.0,17.3,385.0,588.94,464.99
2018,11,9,14,45,628.0,112.5,0.9,17.05,345.0,532.91,422.74
2018,11,9,15,0,595.0,106.0,0.8,16.8,305.0,477.66,380.05
2018,11,9,15,15,549.5,97.0,0.8,16.8,261.5,414.5,330.37
2018,11,9,15,30,504.0,88.0,0.8,16.8,218.0,353.52,280.86
2018,11,9,15,45,435.0,76.0,0.8,15.2,173.0,284.22,224.79
2018,11,9,16,0,366.0,64.0,0.8,13.6,128.0,221.43,172.15
2018,11,9,16,15,261.5,49.0,0.8,13.0,87.5,150.96,112.43
2018,11,9,16,30,157.0,34.0,0.8,12.4,47.0,91.93,59.29
2018,11,9,16,45,85.5,19.0,0.85,11.75,25.5,35.73,0.0
2018,11,9,17,0,14.0,4.0,0.9,11.1,4.0,3.81,0.0
2018,11,9,17,15,7.0,2.0,0.9,10.8,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,5.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,5.1,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,4.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,10,6,45,32.0,7.5,1.05,2.85,9.0,12.2,0.0
2018,11,10,7,0,64.0,15.0,1.1,2.6,18.0,31.77,0.0
2018,11,10,7,15,140.5,33.0,1.15,3.0,49.0,87.42,59.98
2018,11,10,7,30,217.0,51.0,1.2,3.4,80.0,140.34,109.68
2018,11,10,7,45,270.5,66.0,1.2,3.85,116.0,189.53,154.49
2018,11,10,8,0,324.0,81.0,1.2,4.3,152.0,244.24,203.46
2018,11,10,8,15,376.5,95.0,1.4,4.9,194.5,302.37,254.55
2018,11,10,8,30,429.0,109.0,1.6,5.5,237.0,364.97,308.2
2018,11,10,8,45,477.0,119.0,1.75,6.1,280.5,424.43,357.94
2018,11,10,9,0,525.0,129.0,1.9,6.7,324.0,486.92,408.88
2018,11,10,9,15,508.5,137.5,1.85,7.4,341.5,507.65,424.06
2018,11,10,9,30,492.0,146.0,1.8,8.1,359.0,525.54,436.62
2018,11,10,9,45,564.5,148.5,1.75,8.8,409.5,598.83,492.74
2018,11,10,10,0,637.0,151.0,1.7,9.5,460.0,678.54,551.34
2018,11,10,10,15,655.0,154.0,1.7,10.25,485.0,714.55,575.66
2018,11,10,10,30,673.0,157.0,1.7,11.0,510.0,748.85,598.66
2018,11,10,10,45,675.5,159.0,1.7,11.75,523.0,767.24,609.35
2018,11,10,11,0,678.0,161.0,1.7,12.5,536.0,782.91,618.16
2018,11,10,11,15,691.5,161.0,1.75,13.0,549.0,803.06,631.3
2018,11,10,11,30,705.0,161.0,1.8,13.5,562.0,820.53,642.51
2018,11,10,11,45,710.0,160.5,1.9,14.0,565.0,827.18,646.68
2018,11,10,12,0,715.0,160.0,2.0,14.5,568.0,830.81,648.93
2018,11,10,12,15,680.5,169.5,2.0,14.65,554.5,807.95,632.5
2018,11,10,12,30,646.0,179.0,2.0,14.8,541.0,782.23,614.11
2018,11,10,12,45,596.5,189.5,2.0,15.0,517.5,740.44,583.21
2018,11,10,13,0,547.0,200.0,2.0,15.2,494.0,701.14,553.89
2018,11,10,13,15,538.5,194.5,1.9,15.25,475.0,676.44,535.76
2018,11,10,13,30,530.0,189.0,1.8,15.3,456.0,649.99,516.13
2018,11,10,13,45,518.0,181.0,1.75,15.35,430.0,616.5,491.49
2018,11,10,14,0,506.0,173.0,1.7,15.4,404.0,581.82,465.73
2018,11,10,14,15,485.5,163.5,1.45,15.05,371.5,538.61,432.65
2018,11,10,14,30,465.0,154.0,1.2,14.7,339.0,495.27,398.99
2018,11,10,14,45,438.5,142.0,1.0,14.35,302.5,445.65,360.16
2018,11,10,15,0,412.0,130.0,0.8,14.0,266.0,397.01,321.31
2018,11,10,15,15,372.0,115.5,0.8,14.0,226.0,339.85,275.35
2018,11,10,15,30,332.0,101.0,0.8,14.0,186.0,285.65,230.57
2018,11,10,15,45,283.0,84.0,0.8,12.8,146.5,221.96,177.91
2018,11,10,16,0,234.0,67.0,0.8,11.6,107.0,169.78,133.32
2018,11,10,16,15,173.5,48.0,0.8,11.25,72.5,116.34,86.88
2018,11,10,16,30,113.0,29.0,0.8,10.9,38.0,68.35,42.26
2018,11,10,16,45,62.0,16.0,0.85,10.6,20.5,27.98,0.0
2018,11,10,17,0,11.0,3.0,0.9,10.3,3.0,2.86,0.0
2018,11,10,17,15,5.5,1.5,0.9,10.1,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,2.45,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.8,2.15,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,1.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.3,1.65,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,1.35,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.45,1.3,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.5,1.35,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2018,11,11,6,45,76.5,9.5,2.8,2.3,12.5,9.05,0.0
2018,11,11,7,0,153.0,19.0,2.9,2.6,25.0,50.26,0.0
2018,11,11,7,15,286.0,31.5,3.15,3.5,62.0,123.55,82.39
2018,11,11,7,30,419.0,44.0,3.4,4.4,99.0,197.28,152.5
2018,11,11,7,45,504.0,52.5,3.7,5.3,143.5,263.14,213.12
2018,11,11,8,0,589.0,61.0,4.0,6.2,188.0,337.05,279.85
2018,11,11,8,15,644.0,67.0,4.0,7.05,233.5,401.37,337.2
2018,11,11,8,30,699.0,73.0,4.0,7.9,279.0,469.54,395.83
2018,11,11,8,45,739.0,76.0,3.95,8.75,322.0,529.02,445.37
2018,11,11,9,0,779.0,79.0,3.9,9.6,365.0,586.77,491.92
2018,11,11,9,15,795.5,84.5,3.75,10.4,401.5,636.04,529.74
2018,11,11,9,30,812.0,90.0,3.6,11.2,438.0,684.06,565.25
2018,11,11,9,45,819.5,95.0,3.45,12.0,467.5,723.43,591.7
2018,11,11,10,0,827.0,100.0,3.3,12.8,497.0,760.42,615.74
2018,11,11,10,15,815.0,105.5,3.15,13.4,513.0,780.07,626.91
2018,11,11,10,30,803.0,111.0,3.0,14.0,529.0,800.66,638.75
2018,11,11,10,45,748.0,123.5,2.85,14.6,522.5,786.02,624.84
2018,11,11,11,0,693.0,136.0,2.7,15.2,516.0,766.25,607.67
2018,11,11,11,15,731.0,131.5,2.65,15.6,538.5,802.14,632.16
2018,11,11,11,30,769.0,127.0,2.6,16.0,561.0,835.62,654.22
2018,11,11,11,45,711.5,137.0,2.6,16.35,539.5,800.45,627.8
2018,11,11,12,0,654.0,147.0,2.6,16.7,518.0,761.83,599.5
2018,11,11,12,15,638.0,150.0,2.6,16.9,509.0,748.46,589.84
2018,11,11,12,30,622.0,153.0,2.6,17.1,500.0,732.51,578.21
2018,11,11,12,45,628.0,151.0,2.6,17.25,494.0,727.24,574.61
2018,11,11,13,0,634.0,149.0,2.6,17.4,488.0,719.18,569.0
2018,11,11,13,15,751.0,121.5,2.55,17.45,508.0,769.24,605.76
2018,11,11,13,30,868.0,94.0,2.5,17.5,528.0,806.44,632.51
2018,11,11,13,45,855.5,91.5,2.45,17.55,499.5,769.89,606.48
2018,11,11,14,0,843.0,89.0,2.4,17.6,471.0,730.97,579.21
2018,11,11,14,15,824.0,86.0,2.25,17.4,436.0,684.86,546.31
2018,11,11,14,30,805.0,83.0,2.1,17.2,401.0,637.35,510.3
2018,11,11,14,45,777.5,78.5,1.95,17.05,360.5,581.87,467.32
2018,11,11,15,0,750.0,74.0,1.8,16.9,320.0,529.52,425.55
2018,11,11,15,15,708.0,69.0,1.8,16.9,276.0,466.25,374.49
2018,11,11,15,30,666.0,64.0,1.8,16.9,232.0,405.13,323.44
2018,11,11,15,45,602.5,57.0,1.4,15.0,186.5,335.25,265.0
2018,11,11,16,0,539.0,50.0,1.0,13.1,141.0,270.65,208.99
2018,11,11,16,15,435.0,40.5,1.05,12.5,99.0,196.47,144.6
2018,11,11,16,30,331.0,31.0,1.1,11.9,57.0,131.51,80.17
2018,11,11,16,45,188.0,18.5,1.15,11.3,31.0,56.07,0.0
2018,11,11,17,0,45.0,6.0,1.2,10.7,5.0,0.0,0.0
2018,11,11,17,15,22.5,3.0,1.25,10.4,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.7,2.55,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,1.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,1.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,12,6,45,80.5,9.0,1.6,1.65,12.0,0.0,0.0
2018,11,12,7,0,161.0,18.0,1.6,1.9,24.0,50.72,0.0
2018,11,12,7,15,293.5,30.0,1.65,3.1,60.0,122.82,79.48
2018,11,12,7,30,426.0,42.0,1.7,4.3,96.0,196.79,150.93
2018,11,12,7,45,505.0,51.0,1.75,5.5,140.0,260.95,209.52
2018,11,12,8,0,584.0,60.0,1.8,6.7,184.0,332.62,273.06
2018,11,12,8,15,635.0,66.0,1.95,7.6,228.0,394.61,327.67
2018,11,12,8,30,686.0,72.0,2.1,8.5,272.0,460.08,383.31
2018,11,12,8,45,719.5,77.5,2.2,9.4,314.0,517.99,430.87
2018,11,12,9,0,753.0,83.0,2.3,10.3,356.0,576.88,477.56
2018,11,12,9,15,764.5,89.5,2.25,11.0,391.0,623.11,512.46
2018,11,12,9,30,776.0,96.0,2.2,11.7,426.0,667.85,545.07
2018,11,12,9,45,776.5,104.5,2.15,12.35,454.5,705.2,570.74
2018,11,12,10,0,777.0,113.0,2.1,13.0,483.0,739.89,593.3
2018,11,12,10,15,791.0,115.0,2.1,13.55,508.0,774.83,616.3
2018,11,12,10,30,805.0,117.0,2.1,14.1,533.0,807.49,637.36
2018,11,12,10,45,814.5,118.0,2.05,14.65,550.5,832.73,652.51
2018,11,12,11,0,824.0,119.0,2.0,15.2,568.0,855.08,665.57
2018,11,12,11,15,829.5,119.5,1.95,15.75,578.0,870.37,673.66
2018,11,12,11,30,835.0,120.0,1.9,16.3,588.0,877.16,675.99
2018,11,12,11,45,837.5,120.0,1.9,16.8,590.5,882.64,678.27
2018,11,12,12,0,840.0,120.0,1.9,17.3,593.0,884.66,678.33
2018,11,12,12,15,826.0,123.0,1.8,17.65,584.0,877.78,671.77
2018,11,12,12,30,812.0,126.0,1.7,18.0,575.0,862.42,659.65
2018,11,12,12,45,789.5,129.5,1.65,18.3,557.5,837.4,641.78
2018,11,12,13,0,767.0,133.0,1.6,18.6,540.0,809.69,622.24
2018,11,12,13,15,757.5,130.5,1.5,18.65,519.5,783.29,603.74
2018,11,12,13,30,748.0,128.0,1.4,18.7,499.0,754.34,583.44
2018,11,12,13,45,734.5,123.5,1.35,18.75,471.0,717.78,558.25
2018,11,12,14,0,721.0,119.0,1.3,18.8,443.0,679.3,530.86
2018,11,12,14,15,698.5,114.0,1.15,18.5,408.5,632.39,496.44
2018,11,12,14,30,676.0,109.0,1.0,18.2,374.0,584.71,460.84
2018,11,12,14,45,645.0,102.5,0.85,17.9,334.5,529.78,419.05
2018,11,12,15,0,614.0,96.0,0.7,17.6,295.0,475.45,376.72
2018,11,12,15,15,568.0,88.0,0.7,17.6,252.5,412.72,327.39
2018,11,12,15,30,522.0,80.0,0.7,17.6,210.0,352.76,278.65
2018,11,12,15,45,457.0,69.5,0.85,15.95,167.0,285.57,224.68
2018,11,12,16,0,392.0,59.0,1.0,14.3,124.0,224.59,173.46
2018,11,12,16,15,297.5,44.5,1.0,13.75,85.0,156.92,115.27
2018,11,12,16,30,203.0,30.0,1.0,13.2,46.0,97.33,57.22
2018,11,12,16,45,112.0,17.0,1.05,12.7,25.0,39.02,0.0
2018,11,12,17,0,21.0,4.0,1.1,12.2,4.0,0.0,0.0
2018,11,12,17,15,10.5,2.0,1.1,11.85,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,8.45,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,8.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,8.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,13,6,45,6.0,5.5,1.2,4.4,5.5,0.0,0.0
2018,11,13,7,0,12.0,11.0,1.2,4.4,11.0,12.97,0.0
2018,11,13,7,15,6.0,23.5,1.15,4.8,23.5,24.02,11.93
2018,11,13,7,30,0.0,36.0,1.1,5.2,36.0,34.68,23.96
2018,11,13,7,45,0.5,52.5,1.1,5.6,52.5,51.45,39.13
2018,11,13,8,0,1.0,69.0,1.1,6.0,69.0,68.16,54.05
2018,11,13,8,15,8.5,86.5,1.45,6.7,89.0,89.37,72.6
2018,11,13,8,30,16.0,104.0,1.8,7.4,109.0,111.32,91.57
2018,11,13,8,45,21.0,120.0,2.1,8.1,127.0,130.9,108.2
2018,11,13,9,0,26.0,136.0,2.4,8.8,145.0,158.48,131.37
2018,11,13,9,15,29.5,147.0,2.4,9.5,158.5,173.05,143.16
2018,11,13,9,30,33.0,158.0,2.4,10.2,172.0,187.99,155.11
2018,11,13,9,45,41.0,167.5,2.35,10.9,186.0,204.74,168.53
2018,11,13,10,0,49.0,177.0,2.3,11.6,200.0,222.04,182.24
2018,11,13,10,15,57.0,194.0,2.25,12.2,222.0,248.58,203.35
2018,11,13,10,30,65.0,211.0,2.2,12.8,244.0,275.56,224.48
2018,11,13,10,45,59.0,215.5,2.2,13.35,246.5,276.44,224.19
2018,11,13,11,0,53.0,220.0,2.2,13.9,249.0,277.06,223.81
2018,11,13,11,15,52.0,227.5,2.15,14.05,256.0,285.28,229.96
2018,11,13,11,30,51.0,235.0,2.1,14.2,263.0,293.45,236.05
2018,11,13,11,45,88.5,243.0,2.05,14.35,292.0,335.4,270.18
2018,11,13,12,0,126.0,251.0,2.0,14.5,321.0,390.86,314.08
2018,11,13,12,15,79.5,232.5,1.9,14.4,276.5,314.93,253.2
2018,11,13,12,30,33.0,214.0,1.8,14.3,232.0,253.19,203.08
2018,11,13,12,45,33.0,208.0,1.65,14.25,225.5,246.16,197.76
2018,11,13,13,0,33.0,202.0,1.5,14.2,219.0,239.15,192.26
2018,11,13,13,15,77.0,202.5,1.35,14.05,241.0,275.1,222.64
2018,11,13,13,30,121.0,203.0,1.2,13.9,263.0,320.88,260.0
2018,11,13,13,45,151.0,197.0,1.0,13.7,267.5,333.72,270.56
2018,11,13,14,0,181.0,191.0,0.8,13.5,272.0,344.48,279.39
2018,11,13,14,15,255.5,166.5,0.75,13.1,271.0,371.67,302.58
2018,11,13,14,30,330.0,142.0,0.7,12.7,270.0,381.74,311.86
2018,11,13,14,45,338.5,126.0,0.65,12.3,246.0,365.13,298.64
2018,11,13,15,0,347.0,110.0,0.6,11.9,222.0,336.36,275.61
2018,11,13,15,15,349.0,95.0,0.6,11.9,194.0,303.68,248.43
2018,11,13,15,30,351.0,80.0,0.6,11.9,166.0,270.0,219.38
2018,11,13,15,45,314.0,67.0,0.75,11.1,132.5,221.33,177.99
2018,11,13,16,0,277.0,54.0,0.9,10.3,99.0,176.04,138.12
2018,11,13,16,15,214.5,41.0,0.95,9.95,69.0,126.52,93.99
2018,11,13,16,30,152.0,28.0,1.0,9.6,39.0,81.15,46.33
2018,11,13,16,45,84.0,15.0,1.05,9.25,20.5,31.36,0.0
2018,11,13,17,0,16.0,2.0,1.1,8.9,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.1,8.65,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,0.35,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,11,14,6,45,26.0,5.5,1.3,0.45,6.5,0.0,0.0
2018,11,14,7,0,52.0,11.0,1.3,0.5,13.0,21.15,0.0
2018,11,14,7,15,127.5,28.5,1.3,1.25,41.5,75.82,45.16
2018,11,14,7,30,203.0,46.0,1.3,2.0,70.0,129.43,99.91
2018,11,14,7,45,264.5,63.0,1.3,2.8,108.5,182.52,148.24
2018,11,14,8,0,326.0,80.0,1.3,3.6,147.0,241.94,201.27
2018,11,14,8,15,374.0,94.5,1.45,4.35,188.0,298.01,250.82
2018,11,14,8,30,422.0,109.0,1.6,5.1,229.0,358.1,302.51
2018,11,14,8,45,456.5,120.5,1.8,5.85,267.5,410.73,346.87
2018,11,14,9,0,491.0,132.0,2.0,6.6,306.0,465.25,391.63
2018,11,14,9,15,540.5,134.5,2.0,7.4,344.5,520.83,435.67
2018,11,14,9,30,590.0,137.0,2.0,8.2,383.0,578.46,480.08
2018,11,14,9,45,641.0,134.0,1.95,9.0,419.0,636.38,523.25
2018,11,14,10,0,692.0,131.0,1.9,9.8,455.0,692.48,563.87
2018,11,14,10,15,694.0,131.5,2.05,10.7,470.5,714.34,578.46
2018,11,14,10,30,696.0,132.0,2.2,11.6,486.0,733.55,590.83
2018,11,14,10,45,713.0,133.5,2.35,12.5,506.5,763.52,611.08
2018,11,14,11,0,730.0,135.0,2.5,13.4,527.0,791.21,629.42
2018,11,14,11,15,749.0,135.0,2.55,14.0,543.5,816.38,645.88
2018,11,14,11,30,768.0,135.0,2.6,14.6,560.0,838.81,660.37
2018,11,14,11,45,772.0,134.5,2.6,15.15,562.5,844.81,662.93
2018,11,14,12,0,776.0,134.0,2.6,15.7,565.0,847.59,663.51
2018,11,14,12,15,755.5,139.0,2.6,16.05,555.0,832.48,652.02
2018,11,14,12,30,735.0,144.0,2.6,16.4,545.0,814.35,638.68
2018,11,14,12,45,705.0,149.0,2.55,16.7,526.0,785.47,617.53
2018,11,14,13,0,675.0,154.0,2.5,17.0,507.0,754.3,594.85
2018,11,14,13,15,665.0,150.0,2.45,17.05,486.5,727.7,575.9
2018,11,14,13,30,655.0,146.0,2.4,17.1,466.0,698.86,554.89
2018,11,14,13,45,641.0,140.5,2.3,17.15,439.5,663.4,528.54
2018,11,14,14,0,627.0,135.0,2.2,17.2,413.0,626.32,500.72
2018,11,14,14,15,604.0,129.0,1.9,16.8,380.0,581.18,466.18
2018,11,14,14,30,581.0,123.0,1.6,16.4,347.0,532.91,428.76
2018,11,14,14,45,549.0,114.5,1.35,16.05,309.0,479.64,386.87
2018,11,14,15,0,517.0,106.0,1.1,15.7,271.0,427.51,344.96
2018,11,14,15,15,469.0,95.5,1.1,15.7,229.0,366.29,295.52
2018,11,14,15,30,421.0,85.0,1.1,15.7,187.0,308.53,247.5
2018,11,14,15,45,364.0,72.0,1.05,14.1,147.5,248.06,197.28
2018,11,14,16,0,307.0,59.0,1.0,12.5,108.0,192.96,150.04
2018,11,14,16,15,226.5,43.0,1.0,12.15,73.0,132.84,97.67
2018,11,14,16,30,146.0,27.0,1.0,11.8,38.0,77.94,41.95
2018,11,14,16,45,77.0,14.5,0.95,11.4,20.0,29.42,0.0
2018,11,14,17,0,8.0,2.0,0.9,11.0,2.0,0.0,0.0
2018,11,14,17,15,4.0,1.0,0.8,10.95,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.1,10.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.2,10.1,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,6,45,22.5,5.5,1.35,1.4,6.0,0.0,0.0
2018,11,15,7,0,45.0,11.0,1.3,1.3,12.0,19.64,0.0
2018,11,15,7,15,119.0,27.5,1.35,2.0,39.0,71.65,39.72
2018,11,15,7,30,193.0,44.0,1.4,2.7,66.0,123.78,94.74
2018,11,15,7,45,259.5,60.0,1.5,3.4,104.0,176.87,143.07
2018,11,15,8,0,326.0,76.0,1.6,4.1,142.0,236.88,196.77
2018,11,15,8,15,314.5,90.5,1.75,4.7,166.0,264.81,223.11
2018,11,15,8,30,303.0,105.0,1.9,5.3,190.0,282.87,240.1
2018,11,15,8,45,336.5,117.0,2.1,5.95,224.5,338.11,287.3
2018,11,15,9,0,370.0,129.0,2.3,6.6,259.0,387.33,328.44
2018,11,15,9,15,438.5,135.0,2.3,7.3,305.0,454.18,383.01
2018,11,15,9,30,507.0,141.0,2.3,8.0,351.0,524.94,439.17
2018,11,15,9,45,547.5,144.5,2.3,8.65,386.0,575.9,478.2
2018,11,15,10,0,588.0,148.0,2.3,9.3,421.0,627.56,516.99
2018,11,15,10,15,616.0,150.0,2.35,10.0,449.0,672.01,549.4
2018,11,15,10,30,644.0,152.0,2.4,10.7,477.0,712.12,578.13
2018,11,15,10,45,669.0,151.5,2.4,11.4,499.0,745.67,601.07
2018,11,15,11,0,694.0,151.0,2.4,12.1,521.0,777.29,621.9
2018,11,15,11,15,702.0,151.0,2.4,12.6,531.0,792.84,631.36
2018,11,15,11,30,710.0,151.0,2.4,13.1,541.0,805.59,638.98
2018,11,15,11,45,715.5,150.0,2.35,13.55,544.0,812.17,642.02
2018,11,15,12,0,721.0,149.0,2.3,14.0,547.0,815.74,643.06
2018,11,15,12,15,691.5,157.0,2.25,14.2,535.5,796.26,628.32
2018,11,15,12,30,662.0,165.0,2.2,14.4,524.0,773.92,611.85
2018,11,15,12,45,619.5,174.0,2.15,14.55,503.5,736.05,583.62
2018,11,15,13,0,577.0,183.0,2.1,14.7,483.0,701.39,557.34
2018,11,15,13,15,567.5,178.0,2.1,14.8,463.5,676.18,539.19
2018,11,15,13,30,558.0,173.0,2.1,14.9,444.0,649.18,519.46
2018,11,15,13,45,544.5,166.0,2.05,14.95,418.0,615.29,494.23
2018,11,15,14,0,531.0,159.0,2.0,15.0,392.0,580.23,467.83
2018,11,15,14,15,509.5,150.0,1.75,14.65,360.0,536.48,434.12
2018,11,15,14,30,488.0,141.0,1.5,14.3,328.0,492.6,399.79
2018,11,15,14,45,460.0,130.5,1.25,13.95,292.0,443.28,360.54
2018,11,15,15,0,432.0,120.0,1.0,13.6,256.0,394.99,321.31
2018,11,15,15,15,389.0,107.0,1.0,13.6,216.5,337.52,274.48
2018,11,15,15,30,346.0,94.0,1.0,13.6,177.0,283.23,229.02
2018,11,15,15,45,293.5,77.5,1.0,12.0,138.0,224.62,180.15
2018,11,15,16,0,241.0,61.0,1.0,10.4,99.0,171.0,134.11
2018,11,15,16,15,174.5,43.0,1.05,10.0,66.0,116.67,86.3
2018,11,15,16,30,108.0,25.0,1.1,9.6,33.0,65.27,33.11
2018,11,15,16,45,57.0,13.0,1.1,9.2,17.0,23.91,0.0
2018,11,15,17,0,6.0,1.0,1.1,8.8,1.0,0.0,0.0
2018,11,15,17,15,3.0,0.5,1.05,8.55,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,11,16,6,45,32.0,5.5,1.3,0.15,6.5,0.0,0.0
2018,11,16,7,0,64.0,11.0,1.3,0.2,13.0,23.39,0.0
2018,11,16,7,15,160.0,26.5,1.4,1.15,42.0,80.26,40.98
2018,11,16,7,30,256.0,42.0,1.5,2.1,71.0,140.91,107.26
2018,11,16,7,45,333.0,55.5,1.6,3.0,110.5,198.15,159.84
2018,11,16,8,0,410.0,69.0,1.7,3.9,150.0,263.4,218.33
2018,11,16,8,15,465.0,78.5,1.8,4.6,191.0,320.97,269.78
2018,11,16,8,30,520.0,88.0,1.9,5.3,232.0,384.98,325.21
2018,11,16,8,45,559.5,95.5,2.0,6.0,271.5,440.96,372.5
2018,11,16,9,0,599.0,103.0,2.1,6.7,311.0,498.78,419.9
2018,11,16,9,15,605.5,113.5,2.1,7.45,343.0,539.88,451.9
2018,11,16,9,30,612.0,124.0,2.1,8.2,375.0,579.55,481.85
2018,11,16,9,45,603.0,137.0,2.1,8.95,399.5,605.75,500.39
2018,11,16,10,0,594.0,150.0,2.1,9.7,424.0,633.06,519.23
2018,11,16,10,15,611.5,154.0,2.1,10.3,448.5,667.8,544.15
2018,11,16,10,30,629.0,158.0,2.1,10.9,473.0,704.86,570.15
2018,11,16,10,45,641.5,160.0,2.1,11.5,490.5,730.62,587.48
2018,11,16,11,0,654.0,162.0,2.1,12.1,508.0,754.14,603.05
2018,11,16,11,15,662.0,161.5,2.05,12.55,517.0,768.81,611.72
2018,11,16,11,30,670.0,161.0,2.0,13.0,526.0,780.78,618.53
2018,11,16,11,45,674.5,160.0,1.95,13.45,528.5,786.43,620.88
2018,11,16,12,0,679.0,159.0,1.9,13.9,531.0,789.2,621.34
2018,11,16,12,15,688.5,154.0,1.85,14.15,528.0,788.96,620.26
2018,11,16,12,30,698.0,149.0,1.8,14.4,525.0,785.65,617.16
2018,11,16,12,45,707.0,142.0,1.75,14.7,515.0,776.58,610.02
2018,11,16,13,0,716.0,135.0,1.7,15.0,505.0,764.33,600.8
2018,11,16,13,15,706.0,131.5,1.6,15.15,484.5,737.68,581.26
2018,11,16,13,30,696.0,128.0,1.5,15.3,464.0,708.71,560.21
2018,11,16,13,45,680.5,124.5,1.4,15.4,437.5,673.48,534.19
2018,11,16,14,0,665.0,121.0,1.3,15.5,411.0,636.61,506.47
2018,11,16,14,15,642.0,115.5,1.2,15.3,378.0,591.07,472.46
2018,11,16,14,30,619.0,110.0,1.1,15.1,345.0,544.95,437.41
2018,11,16,14,45,587.5,103.0,0.95,14.9,307.5,491.85,395.9
2018,11,16,15,0,556.0,96.0,0.8,14.7,270.0,439.54,354.06
2018,11,16,15,15,509.5,87.5,0.8,14.7,229.5,377.13,303.84
2018,11,16,15,30,463.0,79.0,0.8,14.7,189.0,320.69,256.84
2018,11,16,15,45,399.5,67.5,0.75,13.45,148.5,257.33,203.97
2018,11,16,16,0,336.0,56.0,0.7,12.2,108.0,199.94,154.63
2018,11,16,16,15,248.0,41.0,0.7,11.9,72.5,137.3,100.0
2018,11,16,16,30,160.0,26.0,0.7,11.6,37.0,79.58,37.91
2018,11,16,16,45,84.5,13.5,0.7,11.3,19.0,29.91,0.0
2018,11,16,17,0,9.0,1.0,0.7,11.0,1.0,0.0,0.0
2018,11,16,17,15,4.5,0.5,0.75,10.75,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,6.15,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.3,5.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.25,5.65,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,5.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.3,5.3,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.4,5.1,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,4.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.55,4.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,3.25,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,11,17,6,45,37.0,5.5,0.6,3.15,6.5,0.0,0.0
2018,11,17,7,0,74.0,11.0,0.6,3.1,13.0,25.28,0.0
2018,11,17,7,15,183.0,25.0,0.6,3.5,42.0,83.5,37.31
2018,11,17,7,30,292.0,39.0,0.6,3.9,71.0,148.14,110.71
2018,11,17,7,45,374.0,50.5,0.6,4.35,111.0,207.13,164.67
2018,11,17,8,0,456.0,62.0,0.6,4.8,151.0,274.82,224.57
2018,11,17,8,15,490.5,72.5,0.65,5.35,188.5,326.92,270.83
2018,11,17,8,30,525.0,83.0,0.7,5.9,226.0,381.29,317.45
2018,11,17,8,45,587.0,87.0,0.75,6.45,270.0,446.16,371.03
2018,11,17,9,0,649.0,91.0,0.8,7.0,314.0,514.63,425.68
2018,11,17,9,15,691.0,91.5,0.85,7.85,352.0,569.37,467.63
2018,11,17,9,30,733.0,92.0,0.9,8.7,390.0,624.95,509.06
2018,11,17,9,45,770.5,90.5,0.9,9.55,424.0,675.33,544.57
2018,11,17,10,0,808.0,89.0,0.9,10.4,458.0,722.01,575.29
2018,11,17,10,15,820.5,91.0,0.9,11.1,482.5,756.23,596.8
2018,11,17,10,30,833.0,93.0,0.9,11.8,507.0,788.03,616.45
2018,11,17,10,45,841.5,94.0,0.85,12.55,524.5,812.79,630.06
2018,11,17,11,0,850.0,95.0,0.8,13.3,542.0,834.57,641.54
2018,11,17,11,15,854.5,96.0,0.75,13.7,552.0,849.85,649.35
2018,11,17,11,30,859.0,97.0,0.7,14.1,562.0,861.81,655.02
2018,11,17,11,45,860.0,97.0,0.65,14.55,564.0,866.2,655.59
2018,11,17,12,0,861.0,97.0,0.6,15.0,566.0,867.1,654.07
2018,11,17,12,15,831.0,105.5,0.6,15.2,554.5,848.04,640.98
2018,11,17,12,30,801.0,114.0,0.6,15.4,543.0,830.62,629.4
2018,11,17,12,45,757.5,124.5,0.55,15.6,522.5,797.2,606.13
2018,11,17,13,0,714.0,135.0,0.5,15.8,502.0,761.38,581.43
2018,11,17,13,15,703.0,132.5,0.55,15.85,481.5,735.17,565.25
2018,11,17,13,30,692.0,130.0,0.6,15.9,461.0,706.67,547.17
2018,11,17,13,45,676.0,126.0,0.65,15.95,434.5,670.69,522.93
2018,11,17,14,0,660.0,122.0,0.7,16.0,408.0,633.11,496.98
2018,11,17,14,15,636.5,116.5,0.7,15.8,375.0,587.47,464.36
2018,11,17,14,30,613.0,111.0,0.7,15.6,342.0,541.31,430.57
2018,11,17,14,45,580.0,104.0,0.7,15.4,304.5,487.62,390.1
2018,11,17,15,0,547.0,97.0,0.7,15.2,267.0,434.84,349.1
2018,11,17,15,15,500.5,88.5,0.7,15.2,227.0,373.28,299.72
2018,11,17,15,30,454.0,80.0,0.7,15.2,187.0,317.37,253.31
2018,11,17,15,45,389.0,68.5,0.8,13.55,146.5,253.96,201.24
2018,11,17,16,0,324.0,57.0,0.9,11.9,106.0,196.69,152.43
2018,11,17,16,15,236.0,41.5,1.0,11.1,71.0,134.29,97.97
2018,11,17,16,30,148.0,26.0,1.1,10.3,36.0,76.19,33.68
2018,11,17,16,45,77.5,13.5,1.15,9.55,18.5,28.47,0.0
2018,11,17,17,0,7.0,1.0,1.2,8.8,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.2,8.3,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,18,6,45,24.0,5.5,0.9,2.95,6.0,0.0,0.0
2018,11,18,7,0,48.0,11.0,0.9,3.0,12.0,20.0,0.0
2018,11,18,7,15,136.0,27.0,0.9,3.45,39.5,73.24,27.25
2018,11,18,7,30,224.0,43.0,0.9,3.9,67.0,131.82,98.41
2018,11,18,7,45,302.0,57.5,0.9,4.3,105.5,188.31,150.2
2018,11,18,8,0,380.0,72.0,0.9,4.7,144.0,253.01,207.67
2018,11,18,8,15,440.0,81.5,0.8,5.15,185.0,311.09,258.56
2018,11,18,8,30,500.0,91.0,0.7,5.6,226.0,374.24,311.94
2018,11,18,8,45,545.0,98.0,0.6,6.05,266.0,432.62,359.42
2018,11,18,9,0,590.0,105.0,0.5,6.5,306.0,492.49,406.15
2018,11,18,9,15,630.5,108.0,0.5,7.1,343.5,547.16,447.84
2018,11,18,9,30,671.0,111.0,0.5,7.7,381.0,602.72,488.91
2018,11,18,9,45,706.5,110.0,0.5,8.35,413.5,650.76,523.2
2018,11,18,10,0,742.0,109.0,0.5,9.0,446.0,698.36,555.91
2018,11,18,10,15,760.5,110.0,0.65,9.65,471.0,734.44,581.16
2018,11,18,10,30,779.0,111.0,0.8,10.3,496.0,768.59,605.01
2018,11,18,10,45,793.5,111.0,1.0,10.95,514.5,796.09,624.76
2018,11,18,11,0,808.0,111.0,1.2,11.6,533.0,820.98,642.62
2018,11,18,11,15,814.5,111.0,1.3,12.1,543.0,831.56,649.42
2018,11,18,11,30,821.0,111.0,1.4,12.6,553.0,843.82,657.66
2018,11,18,11,45,825.0,110.0,1.5,13.1,555.5,849.55,661.4
2018,11,18,12,0,829.0,109.0,1.6,13.6,558.0,851.92,662.97
2018,11,18,12,15,800.5,117.0,1.55,13.85,547.0,838.7,652.66
2018,11,18,12,30,772.0,125.0,1.5,14.1,536.0,817.79,637.28
2018,11,18,12,45,731.0,134.5,1.45,14.4,516.0,785.34,613.83
2018,11,18,13,0,690.0,144.0,1.4,14.7,496.0,750.54,588.84
2018,11,18,13,15,680.5,140.5,1.25,14.8,476.0,724.91,569.78
2018,11,18,13,30,671.0,137.0,1.1,14.9,456.0,696.99,548.59
2018,11,18,13,45,653.5,132.0,0.95,15.0,428.5,659.4,520.1
2018,11,18,14,0,636.0,127.0,0.8,15.1,401.0,620.38,490.36
2018,11,18,14,15,615.5,121.0,0.65,15.0,369.0,577.08,457.46
2018,11,18,14,30,595.0,115.0,0.5,14.9,337.0,533.09,423.53
2018,11,18,14,45,557.5,107.0,0.3,14.75,298.0,473.75,377.07
2018,11,18,15,0,520.0,99.0,0.1,14.6,259.0,419.18,333.58
2018,11,18,15,15,436.0,90.5,0.1,14.6,211.5,342.09,272.77
2018,11,18,15,30,352.0,82.0,0.1,14.6,164.0,271.86,215.97
2018,11,18,15,45,276.0,68.0,0.35,13.3,124.0,206.18,163.06
2018,11,18,16,0,200.0,54.0,0.6,12.0,84.0,141.48,109.17
2018,11,18,16,15,135.5,39.0,0.7,11.35,56.0,94.2,67.81
2018,11,18,16,30,71.0,24.0,0.8,10.7,28.0,49.71,18.56
2018,11,18,16,45,39.0,12.5,0.9,10.05,14.5,19.76,0.0
2018,11,18,17,0,7.0,1.0,1.0,9.4,1.0,0.0,0.0
2018,11,18,17,15,3.5,0.5,1.0,9.05,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
